Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,45,12.5,1.5,0.75,10.65,1.0,0.0,0.0
2018,2,1,7,0,25.0,3.0,0.7,10.8,2.0,0.0,0.0
2018,2,1,7,15,79.0,13.0,0.7,11.25,17.0,55.12,0.0
2018,2,1,7,30,133.0,23.0,0.7,11.7,32.0,131.3,73.25
2018,2,1,7,45,175.5,39.5,0.7,12.15,61.0,189.71,151.05
2018,2,1,8,0,218.0,56.0,0.7,12.6,90.0,237.64,194.75
2018,2,1,8,15,279.5,69.5,0.85,13.05,128.0,295.08,244.3
2018,2,1,8,30,341.0,83.0,1.0,13.5,166.0,354.07,293.36
2018,2,1,8,45,362.5,97.5,1.15,13.9,201.5,387.73,320.35
2018,2,1,9,0,384.0,112.0,1.3,14.3,237.0,420.28,345.69
2018,2,1,9,15,551.0,97.5,1.35,14.75,302.5,524.66,427.52
2018,2,1,9,30,718.0,83.0,1.4,15.2,368.0,624.22,502.03
2018,2,1,9,45,782.0,76.5,1.5,15.65,414.0,655.72,523.37
2018,2,1,10,0,846.0,70.0,1.6,16.1,460.0,687.35,544.88
2018,2,1,10,15,813.5,84.0,1.65,16.65,479.0,672.5,531.58
2018,2,1,10,30,781.0,98.0,1.7,17.2,498.0,654.28,515.56
2018,2,1,10,45,724.0,120.0,1.8,17.8,504.5,627.82,493.33
2018,2,1,11,0,667.0,142.0,1.9,18.4,511.0,596.89,467.92
2018,2,1,11,15,645.5,154.0,1.95,18.75,519.5,576.95,451.19
2018,2,1,11,30,624.0,166.0,2.0,19.1,528.0,555.22,432.97
2018,2,1,11,45,604.5,175.5,2.05,19.45,531.0,530.85,412.76
2018,2,1,12,0,585.0,185.0,2.1,19.8,534.0,502.06,389.16
2018,2,1,12,15,588.0,185.0,2.15,19.95,536.0,478.96,369.94
2018,2,1,12,30,591.0,185.0,2.2,20.1,538.0,453.96,348.84
2018,2,1,12,45,569.0,189.5,2.25,20.25,526.5,420.17,320.8
2018,2,1,13,0,547.0,194.0,2.3,20.4,515.0,386.52,292.55
2018,2,1,13,15,561.5,184.0,2.35,20.4,506.5,354.11,264.51
2018,2,1,13,30,576.0,174.0,2.4,20.4,498.0,319.6,234.12
2018,2,1,13,45,596.0,160.0,2.4,20.35,484.0,282.76,201.26
2018,2,1,14,0,616.0,146.0,2.4,20.3,470.0,241.35,164.75
2018,2,1,14,15,637.0,131.0,2.3,20.05,450.0,196.82,126.85
2018,2,1,14,30,658.0,116.0,2.2,19.8,430.0,149.86,90.28
2018,2,1,14,45,652.5,107.5,2.1,19.6,399.5,104.18,63.12
2018,2,1,15,0,647.0,99.0,2.0,19.4,369.0,68.15,53.72
2018,2,1,15,15,680.5,82.0,2.0,19.4,341.0,57.43,44.6
2018,2,1,15,30,714.0,65.0,2.0,19.4,313.0,50.84,38.98
2018,2,1,15,45,666.5,62.0,1.55,17.9,269.5,49.42,38.06
2018,2,1,16,0,619.0,59.0,1.1,16.4,226.0,43.96,33.49
2018,2,1,16,15,553.5,53.5,1.15,15.65,181.5,40.73,30.64
2018,2,1,16,30,488.0,48.0,1.2,14.9,137.0,37.53,27.66
2018,2,1,16,45,399.5,39.5,1.25,14.2,98.5,31.62,22.06
2018,2,1,17,0,311.0,31.0,1.3,13.5,60.0,25.62,15.61
2018,2,1,17,15,180.0,18.5,1.3,13.25,33.0,15.5,0.0
2018,2,1,17,30,49.0,6.0,1.3,13.0,6.0,5.46,0.0
2018,2,1,17,45,24.5,3.0,1.3,12.75,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,2,6,45,14.5,1.5,1.0,10.45,1.0,0.0,0.0
2018,2,2,7,0,29.0,3.0,1.0,10.6,2.0,0.0,0.0
2018,2,2,7,15,93.0,13.5,1.05,11.3,18.5,63.51,0.0
2018,2,2,7,30,157.0,24.0,1.1,12.0,35.0,148.2,89.59
2018,2,2,7,45,215.5,39.0,1.1,12.7,66.5,213.26,170.86
2018,2,2,8,0,274.0,54.0,1.1,13.4,98.0,270.53,222.25
2018,2,2,8,15,310.5,68.5,1.2,14.0,133.5,314.72,260.45
2018,2,2,8,30,347.0,83.0,1.3,14.6,169.0,359.18,297.21
2018,2,2,8,45,360.5,99.0,1.4,15.15,203.5,389.46,321.03
2018,2,2,9,0,374.0,115.0,1.5,15.7,238.0,418.29,342.87
2018,2,2,9,15,413.0,125.0,1.55,16.35,277.0,456.4,371.38
2018,2,2,9,30,452.0,135.0,1.6,17.0,316.0,493.2,398.05
2018,2,2,9,45,443.0,152.0,1.65,17.65,343.0,502.15,402.29
2018,2,2,10,0,434.0,169.0,1.7,18.3,370.0,508.77,404.88
2018,2,2,10,15,462.0,174.5,1.7,18.85,401.5,526.75,416.56
2018,2,2,10,30,490.0,180.0,1.7,19.4,433.0,542.32,426.16
2018,2,2,10,45,515.5,181.5,1.75,19.9,458.5,549.42,429.73
2018,2,2,11,0,541.0,183.0,1.8,20.4,484.0,553.78,431.23
2018,2,2,11,15,510.0,199.0,1.75,20.6,489.5,533.85,414.13
2018,2,2,11,30,479.0,215.0,1.7,20.8,495.0,512.81,396.45
2018,2,2,11,45,446.5,229.5,1.7,21.05,493.5,488.78,376.75
2018,2,2,12,0,414.0,244.0,1.7,21.3,492.0,459.34,353.14
2018,2,2,12,15,468.5,226.5,1.65,21.3,508.0,457.06,350.11
2018,2,2,12,30,523.0,209.0,1.6,21.3,524.0,444.9,339.02
2018,2,2,12,45,443.0,230.5,1.6,21.35,495.0,402.12,305.17
2018,2,2,13,0,363.0,252.0,1.6,21.4,466.0,362.61,274.2
2018,2,2,13,15,371.5,242.5,1.55,21.35,457.0,336.54,252.41
2018,2,2,13,30,380.0,233.0,1.5,21.3,448.0,309.26,229.2
2018,2,2,13,45,418.0,213.5,1.5,21.25,442.0,278.94,202.52
2018,2,2,14,0,456.0,194.0,1.5,21.2,436.0,245.66,173.15
2018,2,2,14,15,500.5,172.0,1.45,20.9,424.0,207.72,140.42
2018,2,2,14,30,545.0,150.0,1.4,20.6,412.0,165.33,106.48
2018,2,2,14,45,547.0,136.5,1.3,20.35,383.0,122.17,79.47
2018,2,2,15,0,549.0,123.0,1.2,20.1,354.0,84.98,67.93
2018,2,2,15,15,516.0,114.5,1.2,20.1,315.0,80.25,64.11
2018,2,2,15,30,483.0,106.0,1.2,20.1,276.0,75.41,60.1
2018,2,2,15,45,445.0,97.0,1.1,18.85,237.5,70.06,55.88
2018,2,2,16,0,407.0,88.0,1.0,17.6,199.0,64.58,51.4
2018,2,2,16,15,321.0,77.5,1.05,17.05,155.0,57.61,45.3
2018,2,2,16,30,235.0,67.0,1.1,16.5,111.0,52.23,40.36
2018,2,2,16,45,186.0,51.0,1.15,15.95,79.5,40.28,29.44
2018,2,2,17,0,137.0,35.0,1.2,15.4,48.0,28.04,17.68
2018,2,2,17,15,84.0,21.0,1.2,15.15,27.5,17.02,0.0
2018,2,2,17,30,31.0,7.0,1.2,14.9,7.0,6.37,0.0
2018,2,2,17,45,15.5,3.5,1.2,14.6,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,6,45,10.5,1.5,1.15,9.75,1.0,0.0,0.0
2018,2,3,7,0,21.0,3.0,1.1,10.0,2.0,0.0,0.0
2018,2,3,7,15,157.5,15.0,1.2,10.9,25.0,100.88,0.0
2018,2,3,7,30,294.0,27.0,1.3,11.8,48.0,232.29,150.94
2018,2,3,7,45,424.0,35.0,1.4,12.7,90.5,337.07,271.19
2018,2,3,8,0,554.0,43.0,1.5,13.6,133.0,437.53,357.61
2018,2,3,8,15,623.0,48.5,1.5,14.2,180.0,493.05,404.47
2018,2,3,8,30,692.0,54.0,1.5,14.8,227.0,556.03,454.25
2018,2,3,8,45,736.0,57.5,1.55,15.35,273.5,598.86,486.21
2018,2,3,9,0,780.0,61.0,1.6,15.9,320.0,639.86,515.37
2018,2,3,9,15,815.5,63.0,1.5,16.65,364.5,670.81,534.62
2018,2,3,9,30,851.0,65.0,1.4,17.4,409.0,699.08,551.21
2018,2,3,9,45,879.0,64.5,1.35,18.2,448.5,710.28,555.47
2018,2,3,10,0,907.0,64.0,1.3,19.0,488.0,724.15,561.71
2018,2,3,10,15,920.5,65.0,1.2,19.5,520.0,726.23,559.7
2018,2,3,10,30,934.0,66.0,1.1,20.0,552.0,724.83,555.43
2018,2,3,10,45,943.0,67.0,0.95,20.5,577.0,716.77,546.11
2018,2,3,11,0,952.0,68.0,0.8,21.0,602.0,705.16,533.52
2018,2,3,11,15,957.5,69.0,0.7,21.25,619.5,687.74,517.95
2018,2,3,11,30,963.0,70.0,0.6,21.5,637.0,666.89,499.93
2018,2,3,11,45,966.0,70.5,0.45,21.8,646.5,640.69,477.33
2018,2,3,12,0,969.0,71.0,0.3,22.1,656.0,611.34,452.39
2018,2,3,12,15,969.0,71.0,0.35,22.3,657.0,576.89,426.09
2018,2,3,12,30,969.0,71.0,0.4,22.5,658.0,539.73,397.16
2018,2,3,12,45,966.5,70.5,0.5,22.65,650.5,498.45,364.9
2018,2,3,13,0,964.0,70.0,0.6,22.8,643.0,454.99,329.86
2018,2,3,13,15,959.0,69.5,0.65,22.8,628.0,408.65,291.38
2018,2,3,13,30,954.0,69.0,0.7,22.8,613.0,360.74,250.64
2018,2,3,13,45,946.0,67.5,0.75,22.75,590.0,309.81,207.0
2018,2,3,14,0,938.0,66.0,0.8,22.7,567.0,258.06,162.69
2018,2,3,14,15,926.0,65.5,0.85,22.5,537.5,205.86,119.71
2018,2,3,14,30,914.0,65.0,0.9,22.3,508.0,153.63,80.92
2018,2,3,14,45,897.0,63.0,0.95,22.1,471.5,100.19,50.39
2018,2,3,15,0,880.0,61.0,1.0,21.9,435.0,53.73,40.76
2018,2,3,15,15,856.0,58.5,1.0,21.9,393.5,51.78,39.26
2018,2,3,15,30,832.0,56.0,1.0,21.9,352.0,49.76,37.62
2018,2,3,15,45,795.5,53.5,0.9,20.45,306.5,42.82,31.9
2018,2,3,16,0,759.0,51.0,0.8,19.0,261.0,41.59,31.05
2018,2,3,16,15,702.5,47.0,0.9,18.25,213.5,39.04,28.85
2018,2,3,16,30,646.0,43.0,1.0,17.5,166.0,36.58,26.57
2018,2,3,16,45,550.5,36.5,1.05,16.8,120.5,31.72,21.99
2018,2,3,17,0,455.0,30.0,1.1,16.1,75.0,26.92,16.89
2018,2,3,17,15,282.0,20.0,1.15,15.8,43.0,16.76,0.0
2018,2,3,17,30,109.0,10.0,1.2,15.5,11.0,9.1,0.0
2018,2,3,17,45,54.5,5.0,1.2,15.2,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,4,6,45,9.0,1.5,1.1,11.0,1.0,0.0,0.0
2018,2,4,7,0,18.0,3.0,1.1,11.1,2.0,0.0,0.0
2018,2,4,7,15,78.5,15.0,1.1,11.8,19.5,57.36,0.0
2018,2,4,7,30,139.0,27.0,1.1,12.5,37.0,145.78,97.29
2018,2,4,7,45,197.5,42.5,1.05,13.15,68.5,208.41,167.51
2018,2,4,8,0,256.0,58.0,1.0,13.8,100.0,266.2,218.6
2018,2,4,8,15,301.0,72.0,0.95,14.35,137.0,315.06,260.02
2018,2,4,8,30,346.0,86.0,0.9,14.9,174.0,364.65,300.12
2018,2,4,8,45,369.0,99.0,0.85,15.4,208.5,397.83,325.47
2018,2,4,9,0,392.0,112.0,0.8,15.9,243.0,430.03,349.05
2018,2,4,9,15,340.5,138.0,0.75,16.6,262.5,409.64,330.31
2018,2,4,9,30,289.0,164.0,0.7,17.3,282.0,400.87,320.55
2018,2,4,9,45,420.5,153.5,0.65,18.0,342.5,491.2,388.37
2018,2,4,10,0,552.0,143.0,0.6,18.7,403.0,567.34,442.22
2018,2,4,10,15,613.0,137.0,0.8,19.2,443.5,601.85,466.62
2018,2,4,10,30,674.0,131.0,1.0,19.7,484.0,627.54,484.92
2018,2,4,10,45,727.5,123.0,1.15,20.15,520.0,641.81,494.5
2018,2,4,11,0,781.0,115.0,1.3,20.6,556.0,651.74,500.82
2018,2,4,11,15,822.5,107.0,1.4,20.75,583.5,648.47,497.65
2018,2,4,11,30,864.0,99.0,1.5,20.9,611.0,642.39,492.23
2018,2,4,11,45,913.5,86.0,1.55,21.1,634.5,629.29,481.15
2018,2,4,12,0,963.0,73.0,1.6,21.3,658.0,613.61,467.64
2018,2,4,12,15,840.5,111.5,1.65,21.35,623.0,552.94,420.67
2018,2,4,12,30,718.0,150.0,1.7,21.4,588.0,493.62,374.74
2018,2,4,12,45,692.0,155.0,1.75,21.45,573.5,453.58,342.6
2018,2,4,13,0,666.0,160.0,1.8,21.5,559.0,413.76,309.91
2018,2,4,13,15,683.5,149.5,1.8,21.45,550.5,376.92,278.29
2018,2,4,13,30,701.0,139.0,1.8,21.4,542.0,337.44,243.73
2018,2,4,13,45,591.5,162.0,1.75,21.35,493.0,289.29,205.6
2018,2,4,14,0,482.0,185.0,1.7,21.3,444.0,247.67,174.04
2018,2,4,14,15,579.5,150.5,1.6,21.0,445.5,209.31,138.4
2018,2,4,14,30,677.0,116.0,1.5,20.7,447.0,158.34,94.94
2018,2,4,14,45,684.0,105.5,1.4,20.4,419.5,110.69,64.68
2018,2,4,15,0,691.0,95.0,1.3,20.1,392.0,64.84,50.64
2018,2,4,15,15,701.0,82.0,1.3,20.1,358.5,57.04,44.09
2018,2,4,15,30,711.0,69.0,1.3,20.1,325.0,53.68,41.3
2018,2,4,15,45,645.5,69.0,1.1,18.85,278.5,49.99,38.39
2018,2,4,16,0,580.0,69.0,0.9,17.6,232.0,51.36,39.84
2018,2,4,16,15,447.5,67.0,0.95,17.0,179.0,51.21,39.73
2018,2,4,16,30,315.0,65.0,1.0,16.4,126.0,49.08,37.71
2018,2,4,16,45,279.0,49.5,1.05,15.85,92.5,38.01,27.6
2018,2,4,17,0,243.0,34.0,1.1,15.3,59.0,26.54,16.79
2018,2,4,17,15,171.5,22.5,1.15,15.05,35.5,17.82,1.53
2018,2,4,17,30,100.0,11.0,1.2,14.8,12.0,10.01,0.0
2018,2,4,17,45,50.0,5.5,1.2,14.5,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,5,6,45,16.5,2.0,0.65,11.8,1.5,0.0,0.0
2018,2,5,7,0,33.0,4.0,0.6,12.1,3.0,0.0,0.0
2018,2,5,7,15,213.5,15.0,0.6,12.85,29.5,133.2,0.0
2018,2,5,7,30,394.0,26.0,0.6,13.6,56.0,296.4,206.03
2018,2,5,7,45,505.0,32.5,0.55,14.3,99.5,379.24,301.23
2018,2,5,8,0,616.0,39.0,0.5,15.0,143.0,470.02,376.66
2018,2,5,8,15,679.0,43.5,0.65,15.55,191.0,529.09,425.27
2018,2,5,8,30,742.0,48.0,0.8,16.1,239.0,587.9,470.83
2018,2,5,8,45,781.5,51.5,0.9,16.6,286.0,628.39,500.28
2018,2,5,9,0,821.0,55.0,1.0,17.1,333.0,667.0,527.35
2018,2,5,9,15,850.0,56.5,1.2,17.7,376.5,687.16,541.18
2018,2,5,9,30,879.0,58.0,1.4,18.3,420.0,710.77,557.28
2018,2,5,9,45,900.0,58.5,1.55,18.95,458.5,724.42,565.39
2018,2,5,10,0,921.0,59.0,1.7,19.6,497.0,734.85,571.22
2018,2,5,10,15,933.0,60.5,1.85,19.95,529.0,736.65,571.6
2018,2,5,10,30,945.0,62.0,2.0,20.3,561.0,734.89,569.59
2018,2,5,10,45,953.5,63.0,2.15,20.65,586.0,726.51,562.96
2018,2,5,11,0,962.0,64.0,2.3,21.0,611.0,714.55,553.46
2018,2,5,11,15,965.5,65.5,2.45,21.2,628.0,696.31,538.92
2018,2,5,11,30,969.0,67.0,2.6,21.4,645.0,674.66,521.65
2018,2,5,11,45,970.0,67.5,2.75,21.55,653.5,647.17,499.86
2018,2,5,12,0,971.0,68.0,2.9,21.7,662.0,616.62,475.33
2018,2,5,12,15,969.0,69.0,2.95,21.7,663.0,582.05,447.13
2018,2,5,12,30,967.0,70.0,3.0,21.7,664.0,544.86,416.3
2018,2,5,12,45,962.0,71.5,3.05,21.75,657.0,504.33,382.09
2018,2,5,13,0,957.0,73.0,3.1,21.8,650.0,461.75,345.43
2018,2,5,13,15,952.0,72.5,3.05,21.7,635.0,415.52,305.13
2018,2,5,13,30,947.0,72.0,3.0,21.6,620.0,367.72,262.77
2018,2,5,13,45,939.5,70.5,2.95,21.55,597.0,317.05,217.65
2018,2,5,14,0,932.0,69.0,2.9,21.5,574.0,265.5,172.0
2018,2,5,14,15,920.0,68.0,2.8,21.25,544.5,212.95,127.37
2018,2,5,14,30,908.0,67.0,2.7,21.0,515.0,160.4,86.85
2018,2,5,14,45,891.5,65.0,2.6,20.8,478.5,107.04,54.48
2018,2,5,15,0,875.0,63.0,2.5,20.6,442.0,55.1,42.16
2018,2,5,15,15,851.0,60.0,2.5,20.6,400.0,52.83,40.35
2018,2,5,15,30,827.0,57.0,2.5,20.6,358.0,44.69,33.39
2018,2,5,15,45,792.0,54.5,1.9,19.15,312.5,43.42,32.58
2018,2,5,16,0,757.0,52.0,1.3,17.7,267.0,42.21,31.77
2018,2,5,16,15,703.5,47.5,1.3,16.85,219.5,39.26,29.24
2018,2,5,16,30,650.0,43.0,1.3,16.0,172.0,36.34,26.58
2018,2,5,16,45,559.0,37.0,1.35,15.15,126.5,31.95,22.44
2018,2,5,17,0,468.0,31.0,1.4,14.3,81.0,27.65,17.94
2018,2,5,17,15,293.5,20.5,1.35,14.1,46.5,16.99,3.01
2018,2,5,17,30,119.0,10.0,1.3,13.9,12.0,9.1,0.0
2018,2,5,17,45,59.5,5.0,1.3,13.65,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,6,6,45,20.5,2.0,1.15,9.7,1.5,0.0,0.0
2018,2,6,7,0,41.0,4.0,1.1,10.0,3.0,0.0,0.0
2018,2,6,7,15,242.0,14.5,1.1,10.9,31.5,149.48,0.0
2018,2,6,7,30,443.0,25.0,1.1,11.8,60.0,318.12,230.16
2018,2,6,7,45,549.5,31.0,1.1,12.65,105.0,407.58,328.22
2018,2,6,8,0,656.0,37.0,1.1,13.5,150.0,495.85,402.96
2018,2,6,8,15,717.0,41.0,1.15,14.15,199.0,553.71,450.25
2018,2,6,8,30,778.0,45.0,1.2,14.8,248.0,611.32,493.93
2018,2,6,8,45,817.0,48.0,1.25,15.4,296.0,645.25,517.97
2018,2,6,9,0,856.0,51.0,1.3,16.0,344.0,683.37,544.15
2018,2,6,9,15,882.0,53.0,1.45,16.6,388.0,708.63,561.04
2018,2,6,9,30,908.0,55.0,1.6,17.2,432.0,731.11,575.67
2018,2,6,9,45,928.0,56.0,1.75,17.85,471.5,744.86,583.74
2018,2,6,10,0,948.0,57.0,1.9,18.5,511.0,755.26,589.44
2018,2,6,10,15,961.0,58.0,2.0,18.85,544.0,757.09,589.35
2018,2,6,10,30,974.0,59.0,2.1,19.2,577.0,755.27,586.86
2018,2,6,10,45,983.5,59.5,2.2,19.5,603.0,746.7,579.82
2018,2,6,11,0,993.0,60.0,2.3,19.8,629.0,734.42,570.31
2018,2,6,11,15,998.5,60.5,2.3,20.0,646.5,715.82,554.68
2018,2,6,11,30,1004.0,61.0,2.3,20.2,664.0,693.67,536.34
2018,2,6,11,45,1007.0,61.0,2.3,20.35,674.0,665.99,513.86
2018,2,6,12,0,1010.0,61.0,2.3,20.5,684.0,635.05,488.62
2018,2,6,12,15,1009.0,62.5,2.3,20.55,685.5,600.33,460.23
2018,2,6,12,30,1008.0,64.0,2.3,20.6,687.0,562.77,429.08
2018,2,6,12,45,1004.5,64.5,2.25,20.65,680.0,520.46,393.46
2018,2,6,13,0,1001.0,65.0,2.2,20.7,673.0,475.9,355.28
2018,2,6,13,15,996.0,65.0,2.2,20.6,658.0,428.3,314.16
2018,2,6,13,30,991.0,65.0,2.2,20.5,643.0,379.02,270.75
2018,2,6,13,45,983.0,64.5,2.2,20.45,620.0,327.01,224.57
2018,2,6,14,0,975.0,64.0,2.2,20.4,597.0,274.07,177.67
2018,2,6,14,15,963.5,62.5,2.15,20.2,566.0,219.02,130.72
2018,2,6,14,30,952.0,61.0,2.1,20.0,535.0,163.89,87.76
2018,2,6,14,45,934.5,60.5,2.0,19.8,498.0,109.29,54.15
2018,2,6,15,0,917.0,60.0,1.9,19.6,461.0,55.64,42.78
2018,2,6,15,15,894.5,58.0,1.9,19.6,418.5,51.69,39.52
2018,2,6,15,30,872.0,56.0,1.9,19.6,376.0,50.04,38.2
2018,2,6,15,45,838.0,53.0,1.5,18.2,329.0,47.51,36.3
2018,2,6,16,0,804.0,50.0,1.1,16.8,282.0,40.68,30.54
2018,2,6,16,15,751.0,46.0,1.15,16.05,232.5,38.07,28.29
2018,2,6,16,30,698.0,42.0,1.2,15.3,183.0,35.49,25.94
2018,2,6,16,45,609.5,36.5,1.25,14.55,135.5,31.49,22.14
2018,2,6,17,0,521.0,31.0,1.3,13.8,88.0,27.6,18.05
2018,2,6,17,15,332.0,21.5,1.3,13.55,51.0,17.85,4.9
2018,2,6,17,30,143.0,12.0,1.3,13.3,14.0,10.91,0.0
2018,2,6,17,45,71.5,6.0,1.3,13.1,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,6,45,30.0,3.0,1.35,9.5,2.5,0.0,0.0
2018,2,7,7,0,60.0,6.0,1.3,9.8,5.0,0.0,0.0
2018,2,7,7,15,230.5,16.5,1.45,10.75,32.5,145.57,0.0
2018,2,7,7,30,401.0,27.0,1.6,11.7,60.0,307.93,228.57
2018,2,7,7,45,508.5,34.0,1.75,12.65,104.5,386.84,314.68
2018,2,7,8,0,616.0,41.0,1.9,13.6,149.0,476.89,391.99
2018,2,7,8,15,677.5,45.5,1.9,14.2,197.0,535.59,440.64
2018,2,7,8,30,739.0,50.0,1.9,14.8,245.0,593.91,485.53
2018,2,7,8,45,777.5,53.0,1.95,15.35,292.0,633.38,514.28
2018,2,7,9,0,816.0,56.0,2.0,15.9,339.0,670.93,540.53
2018,2,7,9,15,843.0,58.5,2.15,16.6,382.5,691.09,553.44
2018,2,7,9,30,870.0,61.0,2.3,17.3,426.0,714.72,568.72
2018,2,7,9,45,889.5,62.5,2.45,18.0,464.5,728.66,576.67
2018,2,7,10,0,909.0,64.0,2.6,18.7,503.0,739.35,582.28
2018,2,7,10,15,921.0,65.0,2.65,19.05,534.5,740.6,581.34
2018,2,7,10,30,933.0,66.0,2.7,19.4,566.0,738.37,578.08
2018,2,7,10,45,941.5,67.0,2.7,19.7,591.0,730.11,570.5
2018,2,7,11,0,950.0,68.0,2.7,20.0,616.0,718.3,560.4
2018,2,7,11,15,955.0,69.5,2.65,20.15,634.0,701.18,545.59
2018,2,7,11,30,960.0,71.0,2.6,20.3,652.0,680.61,528.16
2018,2,7,11,45,962.5,71.5,2.6,20.45,661.5,654.12,506.46
2018,2,7,12,0,965.0,72.0,2.6,20.6,671.0,624.5,482.12
2018,2,7,12,15,962.0,73.5,2.5,20.65,671.5,589.9,453.43
2018,2,7,12,30,959.0,75.0,2.4,20.7,672.0,552.75,422.29
2018,2,7,12,45,952.0,76.5,2.35,20.75,664.0,511.37,387.53
2018,2,7,13,0,945.0,78.0,2.3,20.8,656.0,468.12,350.55
2018,2,7,13,15,939.5,77.5,2.2,20.75,641.0,421.99,310.54
2018,2,7,13,30,934.0,77.0,2.1,20.7,626.0,374.36,268.54
2018,2,7,13,45,925.5,76.0,2.0,20.65,603.0,324.19,224.08
2018,2,7,14,0,917.0,75.0,1.9,20.6,580.0,273.24,179.07
2018,2,7,14,15,904.5,73.5,1.8,20.45,550.0,220.64,134.29
2018,2,7,14,30,892.0,72.0,1.7,20.3,520.0,168.13,93.25
2018,2,7,14,45,874.0,70.5,1.55,20.1,483.5,115.56,60.21
2018,2,7,15,0,856.0,69.0,1.4,19.9,447.0,56.98,43.85
2018,2,7,15,15,832.0,66.5,1.4,19.9,405.5,50.9,38.78
2018,2,7,15,30,808.0,64.0,1.4,19.9,364.0,49.86,37.99
2018,2,7,15,45,771.5,60.5,1.1,18.75,318.0,47.97,36.62
2018,2,7,16,0,735.0,57.0,0.8,17.6,272.0,46.11,35.23
2018,2,7,16,15,679.0,52.5,0.85,16.9,224.0,43.33,32.85
2018,2,7,16,30,623.0,48.0,0.9,16.2,176.0,40.6,30.37
2018,2,7,16,45,531.5,41.0,0.95,15.5,130.0,32.44,22.92
2018,2,7,17,0,440.0,34.0,1.0,14.8,84.0,27.72,18.17
2018,2,7,17,15,284.0,23.5,1.0,14.4,50.0,19.57,7.08
2018,2,7,17,30,128.0,13.0,1.0,14.0,16.0,11.82,0.0
2018,2,7,17,45,64.0,6.5,1.05,13.65,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,8,6,45,30.0,3.5,1.05,11.25,3.0,0.0,0.0
2018,2,8,7,0,60.0,7.0,1.0,11.5,6.0,0.0,0.0
2018,2,8,7,15,229.5,18.0,1.0,12.3,34.5,147.13,0.0
2018,2,8,7,30,399.0,29.0,1.0,13.1,63.0,311.81,233.5
2018,2,8,7,45,506.0,35.5,0.95,13.9,107.5,396.69,318.95
2018,2,8,8,0,613.0,42.0,0.9,14.7,152.0,478.41,387.47
2018,2,8,8,15,675.0,46.5,0.95,15.25,200.5,537.69,435.39
2018,2,8,8,30,737.0,51.0,1.0,15.8,249.0,596.59,479.72
2018,2,8,8,45,776.0,55.0,1.0,16.35,296.5,637.85,508.47
2018,2,8,9,0,815.0,59.0,1.0,16.9,344.0,677.2,534.72
2018,2,8,9,15,843.5,61.0,1.0,17.6,388.0,704.06,550.84
2018,2,8,9,30,872.0,63.0,1.0,18.3,432.0,722.04,560.39
2018,2,8,9,45,892.5,63.5,0.95,19.05,470.5,735.5,565.96
2018,2,8,10,0,913.0,64.0,0.9,19.8,509.0,745.75,569.28
2018,2,8,10,15,926.0,65.5,1.0,20.2,541.5,748.35,570.11
2018,2,8,10,30,939.0,67.0,1.1,20.6,574.0,747.37,568.64
2018,2,8,10,45,948.0,68.0,1.15,21.0,599.5,739.38,561.89
2018,2,8,11,0,957.0,69.0,1.2,21.4,625.0,727.79,552.86
2018,2,8,11,15,962.5,69.5,1.3,21.6,642.5,709.73,539.2
2018,2,8,11,30,968.0,70.0,1.4,21.8,660.0,688.23,522.85
2018,2,8,11,45,971.5,70.5,1.45,21.95,670.0,662.13,502.56
2018,2,8,12,0,975.0,71.0,1.5,22.1,680.0,632.8,479.55
2018,2,8,12,15,976.0,70.5,1.55,22.15,681.5,598.02,452.28
2018,2,8,12,30,977.0,70.0,1.6,22.2,683.0,560.44,422.24
2018,2,8,12,45,976.0,69.0,1.65,22.2,676.0,518.83,388.46
2018,2,8,13,0,975.0,68.0,1.7,22.2,669.0,474.9,351.92
2018,2,8,13,15,970.0,67.5,1.75,22.15,653.5,427.79,312.0
2018,2,8,13,30,965.0,67.0,1.8,22.1,638.0,379.06,269.79
2018,2,8,13,45,958.0,66.0,1.8,22.05,615.5,327.95,224.9
2018,2,8,14,0,951.0,65.0,1.8,22.0,593.0,275.87,179.12
2018,2,8,14,15,939.5,64.0,1.8,21.8,563.0,222.24,133.52
2018,2,8,14,30,928.0,63.0,1.8,21.6,533.0,168.54,91.38
2018,2,8,14,45,912.5,61.5,1.75,21.35,496.5,114.34,56.81
2018,2,8,15,0,897.0,60.0,1.7,21.1,460.0,60.96,47.04
2018,2,8,15,15,874.5,58.0,1.7,21.1,418.0,51.54,39.11
2018,2,8,15,30,852.0,56.0,1.7,21.1,376.0,49.92,37.83
2018,2,8,15,45,819.0,53.0,1.35,19.8,329.5,47.42,35.96
2018,2,8,16,0,786.0,50.0,1.0,18.5,283.0,40.4,30.07
2018,2,8,16,15,736.0,46.0,1.1,17.65,234.5,37.81,27.88
2018,2,8,16,30,686.0,42.0,1.2,16.8,186.0,35.24,25.58
2018,2,8,16,45,602.5,36.5,1.25,15.95,139.0,31.24,21.84
2018,2,8,17,0,519.0,31.0,1.3,15.1,92.0,27.31,17.87
2018,2,8,17,15,349.5,22.5,1.3,14.75,55.0,18.56,7.27
2018,2,8,17,30,180.0,14.0,1.3,14.4,18.0,12.73,0.0
2018,2,8,17,45,90.0,7.0,1.3,14.05,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,9,6,45,42.5,3.5,0.95,10.95,3.5,0.0,0.0
2018,2,9,7,0,85.0,7.0,0.9,11.2,7.0,6.37,0.0
2018,2,9,7,15,278.5,16.5,1.0,12.0,37.5,174.63,0.0
2018,2,9,7,30,472.0,26.0,1.1,12.8,68.0,346.01,263.38
2018,2,9,7,45,571.0,32.0,1.15,13.65,114.0,428.6,345.78
2018,2,9,8,0,670.0,38.0,1.2,14.5,160.0,513.63,417.05
2018,2,9,8,15,726.5,41.5,1.3,15.05,209.0,568.79,461.57
2018,2,9,8,30,783.0,45.0,1.4,15.6,258.0,617.37,498.51
2018,2,9,8,45,819.0,47.5,1.45,16.15,305.5,654.99,525.18
2018,2,9,9,0,855.0,50.0,1.5,16.7,353.0,690.9,549.56
2018,2,9,9,15,879.5,52.0,1.6,17.35,396.5,715.51,565.25
2018,2,9,9,30,904.0,54.0,1.7,18.0,440.0,737.3,578.67
2018,2,9,9,45,921.5,55.5,1.85,18.7,479.0,750.18,585.89
2018,2,9,10,0,939.0,57.0,2.0,19.4,518.0,759.68,590.74
2018,2,9,10,15,951.0,58.0,2.15,19.9,550.5,761.02,590.31
2018,2,9,10,30,963.0,59.0,2.3,20.4,583.0,758.74,587.45
2018,2,9,10,45,971.5,59.5,2.45,20.9,608.0,749.72,579.92
2018,2,9,11,0,980.0,60.0,2.6,21.4,633.0,737.04,569.93
2018,2,9,11,15,985.0,60.5,2.7,21.65,651.0,718.4,555.39
2018,2,9,11,30,990.0,61.0,2.8,21.9,669.0,696.25,537.5
2018,2,9,11,45,992.5,61.5,2.9,22.2,678.5,669.12,515.61
2018,2,9,12,0,995.0,62.0,3.0,22.5,688.0,638.77,490.93
2018,2,9,12,15,995.5,63.0,3.1,22.55,690.5,604.71,463.44
2018,2,9,12,30,996.0,64.0,3.2,22.6,693.0,567.76,433.07
2018,2,9,12,45,992.5,65.0,3.25,22.7,686.5,526.21,398.27
2018,2,9,13,0,989.0,66.0,3.3,22.8,680.0,482.42,360.86
2018,2,9,13,15,984.5,66.0,3.3,22.7,665.0,435.3,320.15
2018,2,9,13,30,980.0,66.0,3.3,22.6,650.0,386.47,277.15
2018,2,9,13,45,972.5,65.0,3.3,22.5,627.0,334.43,231.03
2018,2,9,14,0,965.0,64.0,3.3,22.4,604.0,281.45,184.04
2018,2,9,14,15,928.5,67.0,3.25,22.1,564.5,225.71,137.3
2018,2,9,14,30,892.0,70.0,3.2,21.8,525.0,172.3,95.95
2018,2,9,14,45,846.0,73.5,3.1,21.5,481.0,114.43,58.43
2018,2,9,15,0,800.0,77.0,3.0,21.2,437.0,67.14,42.45
2018,2,9,15,15,833.0,66.5,3.0,21.2,411.0,50.67,38.32
2018,2,9,15,30,866.0,56.0,3.0,21.2,385.0,50.01,37.88
2018,2,9,15,45,824.5,54.5,2.25,19.75,336.5,48.58,36.96
2018,2,9,16,0,783.0,53.0,1.5,18.3,288.0,42.77,32.16
2018,2,9,16,15,635.0,56.5,1.45,17.35,226.0,42.43,31.99
2018,2,9,16,30,487.0,60.0,1.4,16.4,164.0,46.6,35.66
2018,2,9,16,45,380.5,50.0,1.35,15.45,118.5,39.68,29.33
2018,2,9,17,0,274.0,40.0,1.3,14.5,73.0,31.07,21.24
2018,2,9,17,15,214.5,27.5,1.3,14.25,46.0,21.69,10.26
2018,2,9,17,30,155.0,15.0,1.3,14.0,19.0,13.64,0.0
2018,2,9,17,45,77.5,7.5,1.3,13.8,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,6,45,20.5,2.5,1.15,8.4,2.5,0.0,0.0
2018,2,10,7,0,41.0,5.0,1.1,8.8,5.0,27.01,0.0
2018,2,10,7,15,127.5,18.5,1.25,9.4,28.5,116.56,0.0
2018,2,10,7,30,214.0,32.0,1.4,10.0,52.0,206.75,161.2
2018,2,10,7,45,329.5,44.0,1.5,10.6,95.5,297.93,246.37
2018,2,10,8,0,445.0,56.0,1.6,11.2,139.0,395.16,329.73
2018,2,10,8,15,601.0,53.0,1.7,11.8,199.0,505.76,420.98
2018,2,10,8,30,757.0,50.0,1.8,12.4,259.0,614.98,505.86
2018,2,10,8,45,795.5,53.0,1.95,13.05,306.5,655.18,534.88
2018,2,10,9,0,834.0,56.0,2.1,13.7,354.0,687.08,557.17
2018,2,10,9,15,856.5,58.5,2.35,14.35,397.0,710.63,573.3
2018,2,10,9,30,879.0,61.0,2.6,15.0,440.0,731.39,587.08
2018,2,10,9,45,895.5,63.0,2.9,15.7,478.5,744.02,594.83
2018,2,10,10,0,912.0,65.0,3.2,16.4,517.0,753.34,600.11
2018,2,10,10,15,924.5,66.5,3.3,16.7,549.5,755.65,600.23
2018,2,10,10,30,937.0,68.0,3.4,17.0,582.0,754.4,597.9
2018,2,10,10,45,945.5,69.0,3.5,17.35,607.0,746.11,590.48
2018,2,10,11,0,954.0,70.0,3.6,17.7,632.0,734.23,580.62
2018,2,10,11,15,959.0,70.5,3.65,17.8,649.5,715.88,565.64
2018,2,10,11,30,964.0,71.0,3.7,17.9,667.0,694.11,547.59
2018,2,10,11,45,966.0,72.0,3.75,18.05,676.5,667.65,525.66
2018,2,10,12,0,968.0,73.0,3.8,18.2,686.0,638.05,501.01
2018,2,10,12,15,968.5,73.0,3.85,18.3,687.5,603.6,472.34
2018,2,10,12,30,969.0,73.0,3.9,18.4,689.0,566.39,440.94
2018,2,10,12,45,953.5,77.0,3.9,18.45,678.0,522.81,403.94
2018,2,10,13,0,938.0,81.0,3.9,18.5,667.0,477.89,365.14
2018,2,10,13,15,891.5,93.0,4.0,18.45,639.5,427.0,321.6
2018,2,10,13,30,845.0,105.0,4.1,18.4,612.0,374.74,276.55
2018,2,10,13,45,848.0,99.0,4.15,18.35,592.5,326.39,232.97
2018,2,10,14,0,851.0,93.0,4.2,18.3,573.0,276.5,187.89
2018,2,10,14,15,836.5,92.0,4.2,18.1,543.5,226.08,144.0
2018,2,10,14,30,822.0,91.0,4.2,17.9,514.0,176.15,103.57
2018,2,10,14,45,807.0,88.0,4.2,17.7,479.5,125.32,69.07
2018,2,10,15,0,792.0,85.0,4.2,17.5,445.0,75.57,48.47
2018,2,10,15,15,712.0,88.5,4.2,17.5,389.5,60.74,47.71
2018,2,10,15,30,632.0,92.0,4.2,17.5,334.0,64.65,51.28
2018,2,10,15,45,685.0,74.5,3.65,16.5,307.5,53.48,41.78
2018,2,10,16,0,738.0,57.0,3.1,15.5,281.0,45.75,35.18
2018,2,10,16,15,676.0,53.0,2.8,14.6,231.5,43.36,33.18
2018,2,10,16,30,614.0,49.0,2.5,13.7,182.0,41.06,31.13
2018,2,10,16,45,521.0,42.5,2.2,12.75,135.5,33.32,24.05
2018,2,10,17,0,428.0,36.0,1.9,11.8,89.0,29.08,19.83
2018,2,10,17,15,287.5,25.5,1.85,11.45,54.0,21.03,10.53
2018,2,10,17,30,147.0,15.0,1.8,11.1,19.0,13.64,0.0
2018,2,10,17,45,73.5,7.5,1.75,10.7,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,6,45,39.5,4.0,1.15,7.75,4.0,0.0,0.0
2018,2,11,7,0,79.0,8.0,1.1,8.1,8.0,50.8,0.0
2018,2,11,7,15,266.5,18.5,1.35,8.95,40.5,199.19,0.0
2018,2,11,7,30,454.0,29.0,1.6,9.8,73.0,340.85,269.38
2018,2,11,7,45,554.0,35.5,1.8,10.65,119.5,425.89,351.13
2018,2,11,8,0,654.0,42.0,2.0,11.5,166.0,512.98,425.69
2018,2,11,8,15,711.5,46.0,2.2,12.2,215.5,569.93,472.45
2018,2,11,8,30,769.0,50.0,2.4,12.9,265.0,626.36,516.26
2018,2,11,8,45,805.5,53.0,2.6,13.55,313.0,665.45,545.08
2018,2,11,9,0,842.0,56.0,2.8,14.2,361.0,696.11,566.61
2018,2,11,9,15,865.0,59.0,2.9,14.65,405.0,720.86,583.09
2018,2,11,9,30,888.0,62.0,3.0,15.1,449.0,742.75,597.18
2018,2,11,9,45,904.0,64.0,3.15,15.55,487.5,755.06,604.32
2018,2,11,10,0,920.0,66.0,3.3,16.0,526.0,764.02,609.08
2018,2,11,10,15,932.0,67.5,3.4,16.25,558.5,765.93,608.98
2018,2,11,10,30,944.0,69.0,3.5,16.5,591.0,764.25,606.44
2018,2,11,10,45,952.0,70.5,3.6,16.75,616.5,756.06,599.29
2018,2,11,11,0,960.0,72.0,3.7,17.0,642.0,744.25,589.67
2018,2,11,11,15,963.0,73.5,3.8,17.0,659.0,725.46,574.86
2018,2,11,11,30,966.0,75.0,3.9,17.0,676.0,703.27,556.81
2018,2,11,11,45,864.0,110.0,4.0,17.0,653.5,649.3,513.57
2018,2,11,12,0,762.0,145.0,4.1,17.0,631.0,593.5,468.89
2018,2,11,12,15,738.5,153.5,4.1,16.7,625.5,557.96,440.17
2018,2,11,12,30,715.0,162.0,4.1,16.4,620.0,521.58,410.24
2018,2,11,12,45,586.5,199.0,4.05,16.1,572.0,457.79,358.89
2018,2,11,13,0,458.0,236.0,4.0,15.8,524.0,403.57,315.25
2018,2,11,13,15,297.0,258.0,3.9,15.45,443.0,332.88,259.9
2018,2,11,13,30,136.0,280.0,3.8,15.1,362.0,277.42,217.83
2018,2,11,13,45,214.5,243.5,3.65,14.8,367.5,261.27,202.32
2018,2,11,14,0,293.0,207.0,3.5,14.5,373.0,233.93,176.47
