Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,19,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,5,45,14.0,3.0,1.15,3.55,2.5,0.0,0.0
2018,3,25,6,0,28.0,6.0,1.1,3.8,5.0,0.0,0.0
2018,3,25,6,15,165.0,20.0,1.35,4.45,32.5,117.77,0.0
2018,3,25,6,30,302.0,34.0,1.6,5.1,60.0,274.2,215.3
2018,3,25,6,45,427.5,42.5,1.85,5.75,108.0,383.57,323.09
2018,3,25,7,0,553.0,51.0,2.1,6.4,156.0,499.16,423.43
2018,3,25,7,15,617.5,57.0,2.25,6.75,209.0,572.24,484.24
2018,3,25,7,30,682.0,63.0,2.4,7.1,262.0,647.19,543.57
2018,3,25,7,45,670.0,76.0,2.5,7.5,303.0,670.88,560.32
2018,3,25,8,0,658.0,89.0,2.6,7.9,344.0,691.17,573.94
2018,3,25,8,15,664.5,101.5,2.7,8.15,389.5,723.32,596.47
2018,3,25,8,30,671.0,114.0,2.8,8.4,435.0,752.82,616.5
2018,3,25,8,45,586.5,136.0,2.85,8.65,437.5,709.91,581.48
2018,3,25,9,0,502.0,158.0,2.9,8.9,440.0,653.95,536.49
2018,3,25,9,15,347.5,201.0,2.95,9.05,403.0,545.42,448.06
2018,3,25,9,30,193.0,244.0,3.0,9.2,366.0,435.23,356.67
2018,3,25,9,45,204.5,269.5,3.1,9.4,406.0,469.1,382.75
2018,3,25,10,0,216.0,295.0,3.2,9.6,446.0,501.28,406.57
2018,3,25,10,15,180.0,299.5,3.25,9.75,429.0,467.22,378.01
2018,3,25,10,30,144.0,304.0,3.3,9.9,412.0,433.35,349.9
2018,3,25,10,45,208.0,321.0,3.35,10.0,482.0,498.19,401.27
2018,3,25,11,0,272.0,338.0,3.4,10.1,552.0,570.12,456.41
2018,3,25,11,15,185.0,328.0,3.45,10.2,475.0,467.23,374.77
2018,3,25,11,30,98.0,318.0,3.5,10.3,398.0,379.5,304.27
2018,3,25,11,45,328.0,290.0,3.55,10.35,560.5,525.04,422.54
2018,3,25,12,0,558.0,262.0,3.6,10.4,723.0,654.28,522.66
2018,3,25,12,15,675.0,218.5,3.7,10.4,775.0,669.73,534.46
2018,3,25,12,30,792.0,175.0,3.8,10.4,827.0,673.54,537.43
2018,3,25,12,45,637.0,237.5,3.9,10.45,758.5,595.13,474.28
2018,3,25,13,0,482.0,300.0,4.0,10.5,690.0,525.21,417.79
2018,3,25,13,15,360.5,327.0,4.05,10.45,615.0,456.52,362.85
2018,3,25,13,30,239.0,354.0,4.1,10.4,540.0,396.95,315.29
2018,3,25,13,45,295.0,334.5,4.15,10.4,557.0,385.99,305.06
2018,3,25,14,0,351.0,315.0,4.2,10.4,574.0,369.51,289.2
2018,3,25,14,15,323.0,308.5,4.25,10.3,539.0,330.96,257.02
2018,3,25,14,30,295.0,302.0,4.3,10.2,504.0,295.19,227.37
2018,3,25,14,45,290.0,285.0,4.3,10.1,474.0,259.86,197.75
2018,3,25,15,0,285.0,268.0,4.3,10.0,444.0,225.34,169.93
2018,3,25,15,15,357.5,232.0,4.3,10.0,437.0,185.97,137.84
2018,3,25,15,30,430.0,196.0,4.3,10.0,430.0,129.81,109.45
2018,3,25,15,45,481.5,166.5,4.25,9.7,406.0,109.17,91.83
2018,3,25,16,0,533.0,137.0,4.2,9.4,382.0,92.57,77.54
2018,3,25,16,15,623.5,105.0,4.05,9.1,358.5,72.73,60.14
2018,3,25,16,30,714.0,73.0,3.9,8.8,335.0,56.68,45.94
2018,3,25,16,45,686.0,66.0,3.7,8.5,286.0,47.98,38.22
2018,3,25,17,0,658.0,59.0,3.5,8.2,237.0,44.11,34.77
2018,3,25,17,15,559.0,53.5,3.2,7.65,181.0,41.03,31.91
2018,3,25,17,30,460.0,48.0,2.9,7.1,125.0,38.08,28.93
2018,3,25,17,45,338.0,36.5,2.6,6.55,82.0,29.67,20.66
2018,3,25,18,0,216.0,25.0,2.3,6.0,39.0,20.97,8.2
2018,3,25,18,15,108.0,12.5,2.3,5.75,19.5,11.37,0.0
2018,3,25,18,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.05,4.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.55,4.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.7,4.35,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.85,4.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.9,4.45,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,3,26,5,45,23.5,3.5,3.0,4.7,3.0,0.0,0.0
2018,3,26,6,0,47.0,7.0,3.1,4.8,6.0,0.0,0.0
2018,3,26,6,15,209.0,20.0,3.25,5.2,36.5,145.1,0.0
2018,3,26,6,30,371.0,33.0,3.4,5.6,67.0,320.77,257.59
2018,3,26,6,45,489.5,40.0,3.55,5.95,116.5,425.16,360.97
2018,3,26,7,0,608.0,47.0,3.7,6.3,166.0,535.79,457.71
2018,3,26,7,15,675.5,52.5,3.85,6.85,222.0,606.36,516.66
2018,3,26,7,30,743.0,58.0,4.0,7.4,278.0,685.77,579.49
2018,3,26,7,45,787.0,61.5,4.15,7.9,334.5,744.57,623.85
2018,3,26,8,0,831.0,65.0,4.3,8.4,391.0,802.67,666.25
2018,3,26,8,15,860.0,67.5,4.35,8.85,445.0,837.09,689.01
2018,3,26,8,30,889.0,70.0,4.4,9.3,499.0,877.6,716.03
2018,3,26,8,45,909.5,72.0,4.45,9.75,549.5,907.59,734.79
2018,3,26,9,0,930.0,74.0,4.5,10.2,600.0,934.7,751.36
2018,3,26,9,15,945.0,75.5,4.55,10.55,645.0,953.05,761.82
2018,3,26,9,30,960.0,77.0,4.6,10.9,690.0,967.94,769.92
2018,3,26,9,45,971.5,77.0,4.65,11.25,728.5,974.25,772.01
2018,3,26,10,0,983.0,77.0,4.7,11.6,767.0,976.86,771.68
2018,3,26,10,15,988.0,80.0,4.7,11.85,798.5,973.25,766.99
2018,3,26,10,30,993.0,83.0,4.7,12.1,830.0,965.74,759.75
2018,3,26,10,45,996.5,84.5,4.7,12.35,853.5,951.43,747.88
2018,3,26,11,0,1000.0,86.0,4.7,12.6,877.0,933.39,733.55
2018,3,26,11,15,1002.0,87.0,4.7,12.75,892.5,909.92,715.77
2018,3,26,11,30,1004.0,88.0,4.7,12.9,908.0,882.94,695.59
2018,3,26,11,45,1003.5,89.0,4.7,13.1,915.0,850.68,671.52
2018,3,26,12,0,1003.0,90.0,4.7,13.3,922.0,815.3,645.22
2018,3,26,12,15,1002.5,89.5,4.65,13.4,920.0,775.58,615.19
2018,3,26,12,30,1002.0,89.0,4.6,13.5,918.0,733.13,581.13
2018,3,26,12,45,1000.5,88.5,4.6,13.55,908.5,687.54,544.38
2018,3,26,13,0,999.0,88.0,4.6,13.6,899.0,639.67,505.03
2018,3,26,13,15,996.0,86.5,4.55,13.65,881.0,588.09,461.69
2018,3,26,13,30,993.0,85.0,4.5,13.7,863.0,534.82,415.89
2018,3,26,13,45,988.0,83.0,4.4,13.7,836.5,478.83,366.73
2018,3,26,14,0,983.0,81.0,4.3,13.7,810.0,421.79,315.55
2018,3,26,14,15,973.0,80.5,4.25,13.65,776.0,363.59,262.72
2018,3,26,14,30,963.0,80.0,4.2,13.6,742.0,305.29,209.52
2018,3,26,14,45,950.0,78.5,4.15,13.5,701.0,245.81,156.62
2018,3,26,15,0,937.0,77.0,4.1,13.4,660.0,187.07,108.03
2018,3,26,15,15,921.5,75.0,4.1,13.4,614.0,128.76,68.29
2018,3,26,15,30,906.0,73.0,4.1,13.4,568.0,71.92,46.63
2018,3,26,15,45,881.0,71.0,3.9,13.05,516.5,60.39,47.91
2018,3,26,16,0,856.0,69.0,3.7,12.7,465.0,59.07,47.0
2018,3,26,16,15,820.5,66.5,3.35,12.2,410.0,50.53,39.67
2018,3,26,16,30,785.0,64.0,3.0,11.7,355.0,49.74,39.19
2018,3,26,16,45,736.5,60.0,2.6,11.2,299.5,47.68,37.54
2018,3,26,17,0,688.0,56.0,2.2,10.7,244.0,45.66,35.83
2018,3,26,17,15,613.0,50.5,2.05,9.9,190.5,38.64,29.48
2018,3,26,17,30,538.0,45.0,1.9,9.1,137.0,35.54,26.45
2018,3,26,17,45,408.0,36.0,1.75,8.3,91.5,29.22,20.19
2018,3,26,18,0,278.0,27.0,1.6,7.5,46.0,22.87,10.34
2018,3,26,18,15,146.0,15.0,1.6,7.25,24.0,13.64,0.0
2018,3,26,18,30,14.0,3.0,1.6,7.0,2.0,0.0,0.0
2018,3,26,18,45,7.0,1.5,1.55,6.8,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,27,5,45,22.0,3.0,1.35,6.8,3.0,0.0,0.0
2018,3,27,6,0,44.0,6.0,1.4,7.0,6.0,5.46,0.0
2018,3,27,6,15,195.0,20.0,1.4,7.5,37.0,165.14,0.0
2018,3,27,6,30,346.0,34.0,1.4,8.0,68.0,307.13,245.86
2018,3,27,6,45,459.0,42.0,1.4,8.45,116.5,408.3,340.44
2018,3,27,7,0,572.0,50.0,1.4,8.9,165.0,515.78,430.55
2018,3,27,7,15,640.5,55.5,1.45,9.5,220.0,592.0,490.81
2018,3,27,7,30,709.0,61.0,1.5,10.1,275.0,665.28,545.61
2018,3,27,7,45,754.5,64.5,1.55,10.7,330.5,724.61,587.38
2018,3,27,8,0,800.0,68.0,1.6,11.3,386.0,783.33,627.14
2018,3,27,8,15,829.0,71.5,1.65,11.85,439.5,826.83,654.84
2018,3,27,8,30,858.0,75.0,1.7,12.4,493.0,868.27,680.6
2018,3,27,8,45,879.5,77.0,1.8,12.95,543.0,890.07,692.85
2018,3,27,9,0,901.0,79.0,1.9,13.5,593.0,917.68,709.31
2018,3,27,9,15,918.0,80.0,1.95,13.85,638.0,936.93,719.85
2018,3,27,9,30,935.0,81.0,2.0,14.2,683.0,952.86,728.29
2018,3,27,9,45,949.5,81.0,2.05,14.55,722.0,961.82,732.17
2018,3,27,10,0,964.0,81.0,2.1,14.9,761.0,967.13,733.81
2018,3,27,10,15,970.5,82.5,2.2,15.2,792.5,963.19,730.12
2018,3,27,10,30,977.0,84.0,2.3,15.5,824.0,955.46,724.1
2018,3,27,10,45,981.0,85.5,2.4,15.75,847.5,941.77,714.32
2018,3,27,11,0,985.0,87.0,2.5,16.0,871.0,924.38,702.16
2018,3,27,11,15,986.5,88.0,2.5,16.25,885.5,900.78,684.96
2018,3,27,11,30,988.0,89.0,2.5,16.5,900.0,873.76,665.56
2018,3,27,11,45,987.5,90.5,2.55,16.7,907.0,842.39,643.73
2018,3,27,12,0,987.0,92.0,2.6,16.9,914.0,807.94,619.71
2018,3,27,12,15,986.0,92.0,2.6,17.05,912.5,768.84,591.67
2018,3,27,12,30,985.0,92.0,2.6,17.2,911.0,727.08,559.76
2018,3,27,12,45,981.5,92.5,2.55,17.35,901.0,681.78,524.35
2018,3,27,13,0,978.0,93.0,2.5,17.5,891.0,634.39,486.62
2018,3,27,13,15,942.0,107.0,2.5,17.55,862.5,579.67,442.84
2018,3,27,13,30,906.0,121.0,2.5,17.6,834.0,525.71,398.71
2018,3,27,13,45,921.0,109.0,2.5,17.6,814.0,474.04,355.07
2018,3,27,14,0,936.0,97.0,2.5,17.6,794.0,419.58,307.76
2018,3,27,14,15,925.0,96.0,2.5,17.55,760.0,362.91,258.06
2018,3,27,14,30,914.0,95.0,2.5,17.5,726.0,306.34,208.0
2018,3,27,14,45,895.5,93.5,2.5,17.4,683.0,248.25,157.93
2018,3,27,15,0,877.0,92.0,2.5,17.3,640.0,191.56,112.21
2018,3,27,15,15,858.0,87.0,2.5,17.3,591.5,134.03,73.19
2018,3,27,15,30,839.0,82.0,2.5,17.3,543.0,69.38,43.0
2018,3,27,15,45,829.5,75.5,2.35,16.9,496.5,54.37,41.93
2018,3,27,16,0,820.0,69.0,2.2,16.5,450.0,50.98,39.21
2018,3,27,16,15,799.5,66.0,1.95,15.9,402.0,49.91,38.53
2018,3,27,16,30,779.0,63.0,1.7,15.3,354.0,48.81,37.8
2018,3,27,16,45,730.0,58.5,1.45,14.75,298.0,46.31,35.79
2018,3,27,17,0,681.0,54.0,1.2,14.2,242.0,43.79,33.66
2018,3,27,17,15,596.0,49.0,1.2,13.5,187.5,37.26,27.82
2018,3,27,17,30,511.0,44.0,1.2,12.8,133.0,34.48,25.13
2018,3,27,17,45,412.0,35.0,1.25,12.1,90.5,28.2,19.02
2018,3,27,18,0,313.0,26.0,1.3,11.4,48.0,21.79,10.1
2018,3,27,18,15,166.5,14.5,1.3,11.2,25.0,13.19,0.0
2018,3,27,18,30,20.0,3.0,1.3,11.0,2.0,0.0,0.0
2018,3,27,18,45,10.0,1.5,1.3,10.75,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,28,5,45,38.5,4.5,0.7,9.0,4.5,0.0,0.0
2018,3,28,6,0,77.0,9.0,0.7,9.2,9.0,52.48,0.0
2018,3,28,6,15,232.5,20.5,0.75,9.9,40.5,192.11,33.26
2018,3,28,6,30,388.0,32.0,0.8,10.6,72.0,334.76,266.45
2018,3,28,6,45,490.5,39.5,0.85,11.3,120.5,428.71,351.63
2018,3,28,7,0,593.0,47.0,0.9,12.0,169.0,529.0,433.01
2018,3,28,7,15,654.5,52.5,1.0,12.6,223.0,595.34,484.39
2018,3,28,7,30,716.0,58.0,1.1,13.2,277.0,669.63,539.02
2018,3,28,7,45,756.0,62.0,1.2,13.75,331.5,725.2,577.6
2018,3,28,8,0,796.0,66.0,1.3,14.3,386.0,780.02,614.42
2018,3,28,8,15,824.0,69.0,1.45,14.95,439.0,821.95,641.5
2018,3,28,8,30,852.0,72.0,1.6,15.6,492.0,853.25,660.81
2018,3,28,8,45,859.5,78.5,1.75,16.2,537.5,876.79,674.76
2018,3,28,9,0,867.0,85.0,1.9,16.8,583.0,897.05,686.46
2018,3,28,9,15,884.5,86.0,1.95,17.2,627.0,916.42,697.01
2018,3,28,9,30,902.0,87.0,2.0,17.6,671.0,932.6,705.47
2018,3,28,9,45,922.5,84.5,2.05,17.95,711.5,944.04,711.01
2018,3,28,10,0,943.0,82.0,2.1,18.3,752.0,951.98,714.39
2018,3,28,10,15,957.0,80.5,2.1,18.65,785.0,951.51,711.81
2018,3,28,10,30,971.0,79.0,2.1,19.0,818.0,947.26,706.99
2018,3,28,10,45,976.0,80.5,2.15,19.3,842.0,934.61,697.46
2018,3,28,11,0,981.0,82.0,2.2,19.6,866.0,918.24,685.65
2018,3,28,11,15,984.5,82.0,2.15,19.85,881.5,895.42,668.84
2018,3,28,11,30,988.0,82.0,2.1,20.1,897.0,869.12,649.87
2018,3,28,11,45,989.5,82.0,2.1,20.35,904.0,837.92,628.15
2018,3,28,12,0,991.0,82.0,2.1,20.6,911.0,803.58,604.32
2018,3,28,12,15,990.5,82.5,2.1,20.7,910.0,765.31,578.07
2018,3,28,12,30,990.0,83.0,2.1,20.8,909.0,724.33,547.54
2018,3,28,12,45,988.0,82.0,2.1,20.95,899.0,678.54,512.86
2018,3,28,13,0,986.0,81.0,2.1,21.1,889.0,630.57,475.77
2018,3,28,13,15,982.0,80.5,2.15,21.05,871.0,580.03,436.33
2018,3,28,13,30,978.0,80.0,2.2,21.0,853.0,527.88,394.39
2018,3,28,13,45,972.0,79.5,2.2,21.0,827.5,473.52,349.22
2018,3,28,14,0,966.0,79.0,2.2,21.0,802.0,418.2,302.0
2018,3,28,14,15,957.5,78.5,2.25,20.85,769.0,361.37,252.81
2018,3,28,14,30,949.0,78.0,2.3,20.7,736.0,304.32,202.84
2018,3,28,14,45,938.0,76.0,2.35,20.6,696.0,245.66,152.35
2018,3,28,15,0,927.0,74.0,2.4,20.5,656.0,187.56,105.43
2018,3,28,15,15,911.5,72.5,2.4,20.5,611.0,130.22,66.77
2018,3,28,15,30,896.0,71.0,2.4,20.5,566.0,74.36,44.5
2018,3,28,15,45,875.0,68.5,2.25,19.95,516.0,58.57,44.98
2018,3,28,16,0,854.0,66.0,2.1,19.4,466.0,56.92,43.85
2018,3,28,16,15,825.5,63.0,1.9,18.75,413.0,54.75,42.26
2018,3,28,16,30,797.0,60.0,1.7,18.1,360.0,46.5,35.32
2018,3,28,16,45,753.5,56.0,1.45,17.45,305.0,44.32,33.62
2018,3,28,17,0,710.0,52.0,1.2,16.8,250.0,42.13,31.83
2018,3,28,17,15,642.5,46.5,1.2,16.0,196.5,38.53,28.66
2018,3,28,17,30,575.0,41.0,1.2,15.2,143.0,34.93,25.29
2018,3,28,17,45,457.0,33.5,1.25,14.4,97.0,26.84,17.69
2018,3,28,18,0,339.0,26.0,1.3,13.6,51.0,21.69,10.48
2018,3,28,18,15,182.0,14.5,1.3,13.4,26.5,13.19,0.0
2018,3,28,18,30,25.0,3.0,1.3,13.2,2.0,0.0,0.0
2018,3,28,18,45,12.5,1.5,1.3,13.0,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,29,5,45,31.0,4.5,0.6,12.4,4.5,0.0,0.0
2018,3,29,6,0,62.0,9.0,0.6,12.5,9.0,44.05,0.0
2018,3,29,6,15,187.5,22.5,0.6,13.05,39.5,169.04,61.67
2018,3,29,6,30,313.0,36.0,0.6,13.6,70.0,290.44,230.42
2018,3,29,6,45,472.5,40.5,0.6,14.2,124.0,419.12,340.14
2018,3,29,7,0,632.0,45.0,0.6,14.8,178.0,551.03,443.1
2018,3,29,7,15,690.0,49.5,0.75,15.3,232.5,621.15,496.12
2018,3,29,7,30,748.0,54.0,0.9,15.8,287.0,692.39,547.85
2018,3,29,7,45,785.0,57.5,1.05,16.3,341.5,745.64,584.6
2018,3,29,8,0,822.0,61.0,1.2,16.8,396.0,789.68,613.87
2018,3,29,8,15,848.5,64.0,1.3,17.35,449.0,830.72,639.69
2018,3,29,8,30,875.0,67.0,1.4,17.9,502.0,869.74,663.64
2018,3,29,8,45,894.0,69.0,1.55,18.4,551.0,898.33,681.01
2018,3,29,9,0,913.0,71.0,1.7,18.9,600.0,924.03,696.44
2018,3,29,9,15,928.0,73.0,1.7,19.3,645.0,942.92,705.71
2018,3,29,9,30,943.0,75.0,1.7,19.7,690.0,958.39,712.85
2018,3,29,9,45,954.5,75.5,1.75,20.05,728.0,965.28,715.29
2018,3,29,10,0,966.0,76.0,1.8,20.4,766.0,968.5,715.6
2018,3,29,10,15,973.0,77.0,1.8,20.7,797.0,964.45,710.87
2018,3,29,10,30,980.0,78.0,1.8,21.0,828.0,956.63,703.95
2018,3,29,10,45,985.0,78.5,1.85,21.3,851.5,942.72,693.89
2018,3,29,11,0,990.0,79.0,1.9,21.6,875.0,925.11,681.57
2018,3,29,11,15,992.5,80.0,1.95,21.8,890.5,902.3,666.2
2018,3,29,11,30,995.0,81.0,2.0,22.0,906.0,876.0,648.59
2018,3,29,11,45,996.0,82.0,2.05,22.15,913.5,845.16,628.06
2018,3,29,12,0,997.0,83.0,2.1,22.3,921.0,811.14,605.34
2018,3,29,12,15,995.0,83.5,2.15,22.4,919.0,771.56,578.79
2018,3,29,12,30,993.0,84.0,2.2,22.5,917.0,729.35,548.06
2018,3,29,12,45,988.5,85.5,2.25,22.55,907.0,684.09,514.39
2018,3,29,13,0,984.0,87.0,2.3,22.6,897.0,636.77,478.32
2018,3,29,13,15,980.0,87.0,2.3,22.55,879.0,586.6,439.11
2018,3,29,13,30,976.0,87.0,2.3,22.5,861.0,534.83,397.51
2018,3,29,13,45,970.5,85.5,2.35,22.45,835.0,479.82,352.39
2018,3,29,14,0,965.0,84.0,2.4,22.4,809.0,423.85,305.13
2018,3,29,14,15,956.5,83.0,2.4,22.25,776.0,366.59,255.8
2018,3,29,14,30,948.0,82.0,2.4,22.1,743.0,309.12,205.72
2018,3,29,14,45,937.5,80.0,2.4,21.95,703.0,250.54,155.5
2018,3,29,15,0,927.0,78.0,2.4,21.8,663.0,192.47,108.68
2018,3,29,15,15,911.5,76.0,2.4,21.8,617.5,134.69,69.51
2018,3,29,15,30,896.0,74.0,2.4,21.8,572.0,78.41,46.13
2018,3,29,15,45,875.5,71.5,2.3,21.2,522.0,60.61,46.47
2018,3,29,16,0,855.0,69.0,2.2,20.6,472.0,59.01,45.41
2018,3,29,16,15,827.0,65.5,2.0,19.9,418.5,49.58,37.56
2018,3,29,16,30,799.0,62.0,1.8,19.2,365.0,47.99,36.45
2018,3,29,16,45,755.0,58.0,1.6,18.55,309.5,45.88,34.82
2018,3,29,17,0,711.0,54.0,1.4,17.9,254.0,43.76,33.1
2018,3,29,17,15,644.5,48.5,1.35,17.05,200.5,40.24,30.03
2018,3,29,17,30,578.0,43.0,1.3,16.2,147.0,36.73,26.77
2018,3,29,17,45,461.0,35.5,1.25,15.35,100.5,28.54,19.13
2018,3,29,18,0,344.0,28.0,1.2,14.5,54.0,23.5,12.28
2018,3,29,18,15,184.5,15.5,1.2,14.25,28.0,14.1,0.0
2018,3,29,18,30,25.0,3.0,1.2,14.0,2.0,0.0,0.0
2018,3,29,18,45,12.5,1.5,1.2,13.75,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,5,45,38.5,5.0,0.55,12.6,5.5,0.0,0.0
2018,3,30,6,0,77.0,10.0,0.6,12.7,11.0,53.9,0.0
2018,3,30,6,15,217.5,23.0,0.55,13.3,43.5,191.76,96.07
2018,3,30,6,30,358.0,36.0,0.5,13.9,76.0,321.86,255.87
2018,3,30,6,45,502.0,42.5,0.5,14.55,132.0,444.08,358.64
2018,3,30,7,0,646.0,49.0,0.5,15.2,188.0,568.35,454.31
2018,3,30,7,15,704.5,54.0,0.5,15.7,244.0,640.49,506.36
2018,3,30,7,30,763.0,59.0,0.5,16.2,300.0,713.56,556.38
2018,3,30,7,45,776.5,67.0,0.45,16.7,350.0,753.75,580.2
2018,3,30,8,0,790.0,75.0,0.4,17.2,400.0,791.73,601.75
2018,3,30,8,15,827.5,77.0,0.5,17.85,456.5,840.67,632.24
2018,3,30,8,30,865.0,79.0,0.6,18.5,513.0,887.78,660.74
2018,3,30,8,45,804.0,102.5,0.65,19.15,536.5,870.12,645.65
2018,3,30,9,0,743.0,126.0,0.7,19.8,560.0,852.31,631.6
2018,3,30,9,15,663.0,165.0,0.7,20.2,573.5,824.25,610.68
2018,3,30,9,30,583.0,204.0,0.7,20.6,587.0,783.87,581.14
2018,3,30,9,45,564.5,226.5,0.7,21.05,614.0,785.83,579.76
2018,3,30,10,0,546.0,249.0,0.7,21.5,641.0,784.68,575.9
2018,3,30,10,15,544.5,264.0,0.75,21.75,669.0,788.18,576.94
2018,3,30,10,30,543.0,279.0,0.8,22.0,697.0,788.91,576.16
2018,3,30,10,45,530.5,295.0,0.8,22.25,713.0,778.32,567.17
2018,3,30,11,0,518.0,311.0,0.8,22.5,729.0,765.41,556.88
2018,3,30,11,15,611.0,273.5,0.9,22.65,775.5,788.17,574.29
2018,3,30,11,30,704.0,236.0,1.0,22.8,822.0,804.26,586.59
2018,3,30,11,45,847.5,165.5,1.05,22.95,877.0,817.51,597.44
2018,3,30,12,0,991.0,95.0,1.1,23.1,932.0,820.33,599.32
2018,3,30,12,15,990.5,95.0,1.15,23.15,930.5,781.23,573.88
2018,3,30,12,30,990.0,95.0,1.2,23.2,929.0,739.46,544.8
2018,3,30,12,45,932.0,123.0,1.3,23.25,901.0,684.0,505.33
2018,3,30,13,0,874.0,151.0,1.4,23.3,873.0,629.99,465.96
2018,3,30,13,15,920.5,125.0,1.45,23.3,871.0,588.98,435.03
2018,3,30,13,30,967.0,99.0,1.5,23.3,869.0,542.46,398.47
2018,3,30,13,45,958.5,98.0,1.55,23.3,841.5,486.84,353.88
2018,3,30,14,0,950.0,97.0,1.6,23.3,814.0,430.57,307.42
2018,3,30,14,15,881.5,116.0,1.55,23.25,759.0,370.07,257.8
2018,3,30,14,30,813.0,135.0,1.5,23.2,704.0,309.71,208.64
2018,3,30,14,45,808.0,125.5,1.5,23.1,664.5,252.72,160.96
2018,3,30,15,0,803.0,116.0,1.5,23.0,625.0,196.02,115.75
2018,3,30,15,15,732.0,127.0,1.5,23.0,566.0,141.65,80.69
2018,3,30,15,30,661.0,138.0,1.5,23.0,507.0,101.62,66.68
2018,3,30,15,45,571.0,146.0,1.35,22.75,444.5,95.07,75.17
2018,3,30,16,0,481.0,154.0,1.2,22.5,382.0,102.63,81.88
2018,3,30,16,15,387.5,150.5,1.1,21.85,320.5,102.04,81.88
2018,3,30,16,30,294.0,147.0,1.0,21.2,259.0,106.14,85.85
2018,3,30,16,45,324.5,119.5,0.9,20.55,226.0,88.81,71.49
2018,3,30,17,0,355.0,92.0,0.8,19.9,193.0,66.88,52.87
2018,3,30,17,15,341.0,75.0,0.85,19.05,155.5,55.74,43.3
2018,3,30,17,30,327.0,58.0,0.9,18.2,118.0,44.05,32.93
2018,3,30,17,45,254.0,43.5,1.0,17.35,80.5,33.59,23.33
2018,3,30,18,0,181.0,29.0,1.1,16.5,43.0,22.76,11.99
2018,3,30,18,15,98.0,15.5,1.1,16.05,22.5,14.1,0.0
2018,3,30,18,30,15.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,3,30,18,45,7.5,1.0,1.15,15.15,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,3,31,5,45,0.0,3.0,0.3,14.0,3.0,0.0,0.0
2018,3,31,6,0,0.0,6.0,0.3,14.1,6.0,5.46,0.0
2018,3,31,6,15,15.0,23.0,0.3,14.5,25.0,37.35,17.61
2018,3,31,6,30,30.0,40.0,0.3,14.9,44.0,69.44,52.28
2018,3,31,6,45,64.5,62.0,0.3,15.25,75.0,132.76,106.91
2018,3,31,7,0,99.0,84.0,0.3,15.6,106.0,185.4,151.66
2018,3,31,7,15,173.5,101.5,0.35,16.0,152.5,278.04,227.98
2018,3,31,7,30,248.0,119.0,0.4,16.4,199.0,361.03,293.68
2018,3,31,7,45,262.5,141.5,0.45,16.75,239.0,404.18,325.27
2018,3,31,8,0,277.0,164.0,0.5,17.1,279.0,446.49,355.66
2018,3,31,8,15,371.5,169.0,0.45,17.65,344.5,535.62,420.57
2018,3,31,8,30,466.0,174.0,0.4,18.2,410.0,646.02,496.43
2018,3,31,8,45,578.5,161.0,0.3,18.8,482.5,734.59,553.38
2018,3,31,9,0,691.0,148.0,0.2,19.4,555.0,832.59,612.39
2018,3,31,9,15,800.5,122.5,0.35,19.8,626.5,898.46,653.27
2018,3,31,9,30,910.0,97.0,0.5,20.2,698.0,959.17,691.07
2018,3,31,9,45,920.0,99.5,0.6,20.6,736.0,966.46,694.28
2018,3,31,10,0,930.0,102.0,0.7,21.0,774.0,970.12,696.2
2018,3,31,10,15,937.5,103.0,0.8,21.1,804.5,966.16,694.3
2018,3,31,10,30,945.0,104.0,0.9,21.2,835.0,958.54,690.27
2018,3,31,10,45,949.0,106.0,1.0,21.35,858.0,945.21,682.56
2018,3,31,11,0,953.0,108.0,1.1,21.5,881.0,928.27,672.6
2018,3,31,11,15,871.5,150.5,1.2,21.55,867.5,883.42,644.84
2018,3,31,11,30,790.0,193.0,1.3,21.6,854.0,833.8,613.43
2018,3,31,11,45,674.5,254.0,1.4,21.65,821.5,770.98,569.55
2018,3,31,12,0,559.0,315.0,1.5,21.7,789.0,709.71,526.06
2018,3,31,12,15,540.0,324.5,1.6,21.6,782.0,676.17,503.2
2018,3,31,12,30,521.0,334.0,1.7,21.5,775.0,642.14,479.27
2018,3,31,12,45,482.5,342.5,1.85,21.35,747.0,595.14,445.95
2018,3,31,13,0,444.0,351.0,2.0,21.2,719.0,550.07,413.37
2018,3,31,13,15,327.5,371.5,2.05,21.0,640.0,478.51,360.47
2018,3,31,13,30,211.0,392.0,2.1,20.8,561.0,419.47,316.74
2018,3,31,13,45,185.0,382.5,2.15,20.6,527.0,383.81,290.19
2018,3,31,14,0,159.0,373.0,2.2,20.4,493.0,350.73,265.36
2018,3,31,14,15,173.0,355.5,2.2,20.1,481.0,327.6,247.17
2018,3,31,14,30,187.0,338.0,2.2,19.8,469.0,303.16,227.57
2018,3,31,14,45,193.5,318.5,2.2,19.55,447.5,274.6,204.91
2018,3,31,15,0,200.0,299.0,2.2,19.3,426.0,245.57,182.33
2018,3,31,15,15,188.0,275.0,2.2,19.3,388.0,211.85,158.02
2018,3,31,15,30,176.0,251.0,2.2,19.3,350.0,180.02,137.67
2018,3,31,15,45,187.5,228.5,2.05,18.6,325.5,160.93,132.03
2018,3,31,16,0,199.0,206.0,1.9,17.9,301.0,147.67,121.67
2018,3,31,16,15,204.0,182.0,1.8,17.35,269.5,132.95,109.84
2018,3,31,16,30,209.0,158.0,1.7,16.8,238.0,117.64,97.32
2018,3,31,16,45,210.5,133.5,1.55,16.25,204.0,97.24,80.12
2018,3,31,17,0,212.0,109.0,1.4,15.7,170.0,81.3,66.48
2018,3,31,17,15,192.5,88.5,1.4,15.05,135.0,67.28,54.21
2018,3,31,17,30,173.0,68.0,1.4,14.4,100.0,52.71,41.12
2018,3,31,17,45,128.5,49.0,1.35,13.75,68.5,38.62,28.14
2018,3,31,18,0,84.0,30.0,1.3,13.1,37.0,24.12,13.62
2018,3,31,18,15,44.5,16.0,1.3,12.75,19.5,14.55,0.0
2018,3,31,18,30,5.0,2.0,1.3,12.4,2.0,0.0,0.0
2018,3,31,18,45,2.5,1.0,1.3,12.1,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,1,5,45,15.0,5.0,1.7,8.15,5.5,0.0,0.0
2018,4,1,6,0,30.0,10.0,1.7,8.5,11.0,26.76,0.0
2018,4,1,6,15,73.5,27.0,1.85,9.1,34.5,101.28,65.12
2018,4,1,6,30,117.0,44.0,2.0,9.7,58.0,158.35,129.26
2018,4,1,6,45,328.5,52.5,2.15,10.25,120.0,332.97,281.34
2018,4,1,7,0,540.0,61.0,2.3,10.8,182.0,515.84,433.33
2018,4,1,7,15,625.0,64.0,2.2,11.4,240.0,602.23,499.86
2018,4,1,7,30,710.0,67.0,2.1,12.0,298.0,685.81,561.07
2018,4,1,7,45,743.5,72.0,2.05,12.55,351.5,737.57,596.05
2018,4,1,8,0,777.0,77.0,2.0,13.1,405.0,788.15,628.99
2018,4,1,8,15,811.0,79.5,1.95,13.75,459.5,834.5,657.54
2018,4,1,8,30,845.0,82.0,1.9,14.4,514.0,878.95,683.94
2018,4,1,8,45,866.0,84.0,1.85,15.05,563.0,908.69,699.55
2018,4,1,9,0,887.0,86.0,1.8,15.7,612.0,926.65,707.05
2018,4,1,9,15,903.0,87.5,1.85,16.3,656.0,945.29,716.51
2018,4,1,9,30,919.0,89.0,1.9,16.9,700.0,960.62,723.79
2018,4,1,9,45,932.0,89.5,1.95,17.5,738.5,968.53,726.28
2018,4,1,10,0,945.0,90.0,2.0,18.1,777.0,972.83,726.59
2018,4,1,10,15,953.0,91.0,2.15,18.5,808.0,969.42,723.7
2018,4,1,10,30,961.0,92.0,2.3,18.9,839.0,962.27,718.46
2018,4,1,10,45,967.0,92.5,2.4,19.3,862.5,949.08,708.79
2018,4,1,11,0,973.0,93.0,2.5,19.7,886.0,932.23,696.81
2018,4,1,11,15,975.5,93.5,2.6,19.85,901.0,908.83,681.15
2018,4,1,11,30,978.0,94.0,2.7,20.0,916.0,882.04,663.21
2018,4,1,11,45,979.0,95.0,2.85,20.15,923.0,851.27,642.84
2018,4,1,12,0,980.0,96.0,3.0,20.3,930.0,817.41,620.15
2018,4,1,12,15,980.0,95.5,3.15,20.25,928.5,778.52,594.17
2018,4,1,12,30,980.0,95.0,3.3,20.2,927.0,736.97,563.82
2018,4,1,12,45,977.5,95.5,3.45,20.2,917.5,692.27,530.16
2018,4,1,13,0,975.0,96.0,3.6,20.2,908.0,645.43,493.94
2018,4,1,13,15,971.0,95.0,3.7,20.0,889.5,594.62,453.89
2018,4,1,13,30,967.0,94.0,3.8,19.8,871.0,542.29,411.39
2018,4,1,13,45,960.5,93.0,3.95,19.65,844.5,487.57,365.72
2018,4,1,14,0,954.0,92.0,4.1,19.5,818.0,432.01,317.97
2018,4,1,14,15,945.5,90.5,4.2,19.2,784.5,374.81,267.91
2018,4,1,14,30,937.0,89.0,4.3,18.9,751.0,317.44,217.08
2018,4,1,14,45,925.5,88.0,4.35,18.55,711.5,259.89,166.68
2018,4,1,15,0,914.0,87.0,4.4,18.2,672.0,202.94,119.49
2018,4,1,15,15,898.0,84.5,4.4,18.2,626.0,145.35,78.56
2018,4,1,15,30,882.0,82.0,4.4,18.2,580.0,89.34,52.49
2018,4,1,15,45,860.0,79.5,4.45,17.3,529.5,56.98,44.05
2018,4,1,16,0,838.0,77.0,4.5,16.4,479.0,56.51,43.99
2018,4,1,16,15,807.0,74.0,4.35,15.8,425.5,55.59,43.47
2018,4,1,16,30,776.0,71.0,4.2,15.2,372.0,54.68,42.94
2018,4,1,16,45,730.0,67.0,4.05,14.6,316.5,52.89,41.6
2018,4,1,17,0,684.0,63.0,3.9,14.0,261.0,46.69,36.24
2018,4,1,17,15,611.5,56.5,3.6,13.3,206.5,42.97,32.96
2018,4,1,17,30,539.0,50.0,3.3,12.6,152.0,39.21,29.44
2018,4,1,17,45,417.0,41.5,3.05,11.85,105.0,33.53,23.92
2018,4,1,18,0,295.0,33.0,2.8,11.1,58.0,27.89,17.1
2018,4,1,18,15,162.0,19.5,2.7,10.7,31.5,17.74,0.0
2018,4,1,18,30,29.0,6.0,2.6,10.3,5.0,0.0,0.0
2018,4,1,18,45,14.5,3.0,2.5,9.9,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,2,5,45,7.0,5.0,2.95,8.65,5.0,0.0,0.0
2018,4,2,6,0,14.0,10.0,3.0,8.8,10.0,17.38,0.0
2018,4,2,6,15,33.5,27.5,3.05,9.0,31.0,66.46,43.64
2018,4,2,6,30,53.0,45.0,3.1,9.2,52.0,103.26,82.85
2018,4,2,6,45,66.5,65.0,3.15,9.45,77.5,137.38,114.16
2018,4,2,7,0,80.0,85.0,3.2,9.7,103.0,171.34,144.44
2018,4,2,7,15,110.5,96.0,3.25,10.05,128.5,205.5,174.6
2018,4,2,7,30,141.0,107.0,3.3,10.4,154.0,242.41,206.25
2018,4,2,7,45,248.0,121.0,3.35,10.75,220.0,365.25,309.86
2018,4,2,8,0,355.0,135.0,3.4,11.1,286.0,496.01,415.45
2018,4,2,8,15,434.0,150.0,3.35,11.5,358.0,587.67,485.92
2018,4,2,8,30,513.0,165.0,3.3,11.9,430.0,680.16,554.81
2018,4,2,8,45,597.0,158.0,3.3,12.3,494.0,758.74,611.33
2018,4,2,9,0,681.0,151.0,3.3,12.7,558.0,830.75,660.89
2018,4,2,9,15,643.0,176.5,3.25,13.1,582.5,823.87,652.26
2018,4,2,9,30,605.0,202.0,3.2,13.5,607.0,812.75,640.91
2018,4,2,9,45,694.0,179.0,3.15,13.9,668.0,865.31,676.53
2018,4,2,10,0,783.0,156.0,3.1,14.3,729.0,913.09,707.12
2018,4,2,10,15,786.5,163.0,3.15,14.7,758.0,905.96,699.84
2018,4,2,10,30,790.0,170.0,3.2,15.1,787.0,901.27,694.92
2018,4,2,10,45,672.0,235.5,3.25,15.5,771.0,850.68,656.69
2018,4,2,11,0,554.0,301.0,3.3,15.9,755.0,790.02,609.2
2018,4,2,11,15,538.5,314.5,3.45,16.15,762.0,769.31,593.63
2018,4,2,11,30,523.0,328.0,3.6,16.4,769.0,746.83,576.4
2018,4,2,11,45,669.0,254.5,3.7,16.7,823.5,769.92,595.45
2018,4,2,12,0,815.0,181.0,3.8,17.0,878.0,779.33,603.82
2018,4,2,12,15,867.5,151.0,3.9,17.1,891.5,754.3,585.51
2018,4,2,12,30,920.0,121.0,4.0,17.2,905.0,722.08,561.58
2018,4,2,12,45,940.5,108.0,4.1,17.3,901.5,682.14,530.61
2018,4,2,13,0,961.0,95.0,4.2,17.4,898.0,638.48,495.95
2018,4,2,13,15,957.0,94.0,4.2,17.35,879.5,588.34,455.19
2018,4,2,13,30,953.0,93.0,4.2,17.3,861.0,536.7,412.17
2018,4,2,13,45,946.5,92.0,4.25,17.25,835.0,482.71,366.27
2018,4,2,14,0,940.0,91.0,4.3,17.2,809.0,427.9,318.42
2018,4,2,14,15,931.0,90.0,4.3,17.0,776.0,371.7,268.52
2018,4,2,14,30,922.0,89.0,4.3,16.8,743.0,315.4,217.96
2018,4,2,14,45,909.0,88.5,4.25,16.65,703.5,258.76,167.77
2018,4,2,15,0,896.0,88.0,4.2,16.5,664.0,202.88,120.94
2018,4,2,15,15,880.0,85.5,4.2,16.5,618.5,146.3,80.17
2018,4,2,15,30,864.0,83.0,4.2,16.5,573.0,91.32,53.72
2018,4,2,15,45,841.0,81.0,4.05,15.9,523.5,57.75,44.97
2018,4,2,16,0,818.0,79.0,3.9,15.3,474.0,57.7,45.23
2018,4,2,16,15,786.0,76.5,3.75,14.85,421.0,57.24,45.09
2018,4,2,16,30,754.0,74.0,3.6,14.4,368.0,56.84,44.98
2018,4,2,16,45,709.0,69.5,3.45,13.9,313.5,54.75,43.37
2018,4,2,17,0,664.0,65.0,3.3,13.4,259.0,48.06,37.55
2018,4,2,17,15,570.0,59.0,3.05,12.7,201.5,44.74,34.65
2018,4,2,17,30,476.0,53.0,2.8,12.0,144.0,41.49,31.58
2018,4,2,17,45,362.5,42.0,2.55,11.25,98.5,33.71,24.2
2018,4,2,18,0,249.0,31.0,2.3,10.5,53.0,25.69,15.62
2018,4,2,18,15,137.5,17.5,2.3,10.2,28.5,15.92,0.0
2018,4,2,18,30,26.0,4.0,2.3,9.9,4.0,0.0,0.0
2018,4,2,18,45,13.0,2.0,2.3,9.55,2.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,3,5,45,46.5,7.5,1.15,7.55,9.0,0.0,0.0
2018,4,3,6,0,93.0,15.0,1.1,7.9,18.0,69.03,0.0
2018,4,3,6,15,230.5,30.0,1.25,8.5,55.5,222.77,165.67
2018,4,3,6,30,368.0,45.0,1.4,9.1,93.0,342.92,284.03
2018,4,3,6,45,464.5,53.5,1.55,9.75,143.5,437.48,366.58
2018,4,3,7,0,561.0,62.0,1.7,10.4,194.0,536.63,447.74
2018,4,3,7,15,624.0,68.0,1.6,10.9,249.0,610.74,503.89
2018,4,3,7,30,687.0,74.0,1.5,11.4,304.0,686.44,558.09
2018,4,3,7,45,732.5,77.0,1.45,11.95,359.5,739.17,593.02
2018,4,3,8,0,778.0,80.0,1.4,12.5,415.0,797.57,630.75
2018,4,3,8,15,808.5,82.5,1.3,13.15,468.0,840.95,655.6
2018,4,3,8,30,839.0,85.0,1.2,13.8,521.0,882.27,678.27
2018,4,3,8,45,862.5,86.0,1.15,14.45,570.5,912.95,693.83
2018,4,3,9,0,886.0,87.0,1.1,15.1,620.0,931.81,701.4
2018,4,3,9,15,900.5,89.0,1.05,15.7,664.0,949.6,708.49
2018,4,3,9,30,915.0,91.0,1.0,16.3,708.0,964.04,713.41
2018,4,3,9,45,926.0,92.5,0.95,16.9,745.5,971.15,713.68
2018,4,3,10,0,937.0,94.0,0.9,17.5,783.0,974.64,711.87
2018,4,3,10,15,944.5,95.0,0.9,17.95,813.5,970.67,706.92
2018,4,3,10,30,952.0,96.0,0.9,18.4,844.0,963.02,699.92
2018,4,3,10,45,957.0,97.5,0.95,18.9,867.5,949.98,690.53
2018,4,3,11,0,962.0,99.0,1.0,19.4,891.0,933.29,679.0
2018,4,3,11,15,965.5,99.5,1.0,19.6,906.0,910.76,663.73
2018,4,3,11,30,969.0,100.0,1.0,19.8,921.0,884.83,646.41
2018,4,3,11,45,971.0,100.5,1.05,19.95,928.5,854.42,627.12
2018,4,3,12,0,973.0,101.0,1.1,20.1,936.0,820.91,605.69
2018,4,3,12,15,968.5,103.0,1.1,20.2,933.0,781.22,579.43
2018,4,3,12,30,964.0,105.0,1.1,20.3,930.0,739.15,549.3
2018,4,3,12,45,957.0,107.5,1.15,20.35,918.5,693.79,516.83
2018,4,3,13,0,950.0,110.0,1.2,20.4,907.0,646.69,482.16
2018,4,3,13,15,946.0,108.5,1.25,20.4,888.5,596.38,444.25
2018,4,3,13,30,942.0,107.0,1.3,20.4,870.0,544.63,403.96
2018,4,3,13,45,936.0,106.0,1.3,20.35,844.0,491.18,360.83
2018,4,3,14,0,930.0,105.0,1.3,20.3,818.0,436.88,315.71
2018,4,3,14,15,920.5,103.0,1.4,20.15,784.0,380.07,267.95
2018,4,3,14,30,911.0,101.0,1.5,20.0,750.0,323.26,219.22
2018,4,3,14,45,898.5,99.5,1.55,19.85,710.0,266.4,170.63
2018,4,3,15,0,886.0,98.0,1.6,19.7,670.0,210.29,124.88
2018,4,3,15,15,869.5,95.0,1.6,19.7,624.0,145.08,77.85
2018,4,3,15,30,853.0,92.0,1.6,19.7,578.0,89.85,50.88
2018,4,3,15,45,828.5,89.0,1.8,19.1,527.0,63.22,49.05
2018,4,3,16,0,804.0,86.0,2.0,18.5,476.0,62.68,48.92
2018,4,3,16,15,770.5,82.0,1.95,17.85,422.0,61.28,48.03
2018,4,3,16,30,737.0,78.0,1.9,17.2,368.0,59.85,47.1
2018,4,3,16,45,689.5,73.0,1.85,16.6,313.0,52.35,40.78
2018,4,3,17,0,642.0,68.0,1.8,16.0,258.0,50.21,39.07
2018,4,3,17,15,570.5,61.5,1.7,15.05,205.0,46.71,36.07
2018,4,3,17,30,499.0,55.0,1.6,14.1,152.0,43.2,32.86
2018,4,3,17,45,383.0,45.0,1.5,13.2,105.5,36.4,26.41
2018,4,3,18,0,267.0,35.0,1.4,12.3,59.0,27.53,17.24
2018,4,3,18,15,146.5,20.0,1.4,11.85,32.0,18.19,0.0
2018,4,3,18,30,26.0,5.0,1.4,11.4,5.0,0.0,0.0
2018,4,3,18,45,13.0,2.5,1.4,11.0,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
