Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,4,5,45,8.5,6.5,0.95,9.45,7.0,0.0,0.0
2018,4,4,6,0,17.0,13.0,0.9,9.7,14.0,22.01,0.0
2018,4,4,6,15,50.5,31.0,0.95,10.15,37.0,84.6,61.4
2018,4,4,6,30,84.0,49.0,1.0,10.6,60.0,129.61,105.45
2018,4,4,6,45,103.5,70.0,1.1,11.0,90.0,170.78,142.3
2018,4,4,7,0,123.0,91.0,1.2,11.4,120.0,211.98,178.02
2018,4,4,7,15,167.5,112.5,1.25,11.95,163.0,274.03,230.15
2018,4,4,7,30,212.0,134.0,1.3,12.5,206.0,353.51,294.15
2018,4,4,7,45,232.0,154.5,1.35,13.05,245.5,397.26,327.34
2018,4,4,8,0,252.0,175.0,1.4,13.6,285.0,440.82,359.66
2018,4,4,8,15,364.0,176.5,1.4,14.2,356.5,541.64,436.88
2018,4,4,8,30,476.0,178.0,1.4,14.8,428.0,664.85,526.25
2018,4,4,8,45,570.5,168.0,1.4,15.4,494.5,741.85,579.02
2018,4,4,9,0,665.0,158.0,1.4,16.0,561.0,827.55,634.96
2018,4,4,9,15,689.0,162.0,1.5,16.5,605.0,854.3,650.55
2018,4,4,9,30,713.0,166.0,1.6,17.0,649.0,878.18,664.86
2018,4,4,9,45,621.0,214.0,1.65,17.45,651.0,837.58,634.46
2018,4,4,10,0,529.0,262.0,1.7,17.9,653.0,789.35,597.51
2018,4,4,10,15,529.0,271.0,1.75,17.95,675.5,787.72,595.94
2018,4,4,10,30,529.0,280.0,1.8,18.0,698.0,783.61,592.26
2018,4,4,10,45,428.0,331.5,1.85,18.05,675.5,729.56,551.44
2018,4,4,11,0,327.0,383.0,1.9,18.1,653.0,667.02,504.9
2018,4,4,11,15,287.0,402.0,1.8,17.9,642.0,636.24,481.69
2018,4,4,11,30,247.0,421.0,1.7,17.7,631.0,597.93,453.0
2018,4,4,11,45,281.5,417.5,1.6,17.55,658.5,612.9,463.71
2018,4,4,12,0,316.0,414.0,1.5,17.4,686.0,617.19,466.31
2018,4,4,12,15,299.5,418.0,1.45,17.35,675.5,588.73,444.96
2018,4,4,12,30,283.0,422.0,1.4,17.3,665.0,560.51,423.96
2018,4,4,12,45,364.5,388.5,1.35,17.25,698.0,563.08,426.27
2018,4,4,13,0,446.0,355.0,1.3,17.2,731.0,557.5,421.75
2018,4,4,13,15,416.5,357.0,1.45,17.3,702.0,514.03,389.44
2018,4,4,13,30,387.0,359.0,1.6,17.4,673.0,476.48,361.06
2018,4,4,13,45,360.5,352.0,1.7,17.5,637.5,432.99,327.67
2018,4,4,14,0,334.0,345.0,1.8,17.6,602.0,391.93,295.7
2018,4,4,14,15,270.5,339.0,2.0,17.6,541.5,342.16,257.98
2018,4,4,14,30,207.0,333.0,2.2,17.6,481.0,307.42,232.12
2018,4,4,14,45,269.0,306.0,2.35,17.6,487.5,276.04,204.74
2018,4,4,15,0,331.0,279.0,2.5,17.6,494.0,246.62,178.75
2018,4,4,15,15,426.5,230.0,2.5,17.6,487.0,191.35,133.0
2018,4,4,15,30,522.0,181.0,2.5,17.6,480.0,133.9,93.26
2018,4,4,15,45,476.0,174.5,2.5,17.1,429.0,112.41,91.69
2018,4,4,16,0,430.0,168.0,2.5,16.6,378.0,110.58,90.67
2018,4,4,16,15,261.0,151.5,2.3,16.05,274.5,107.94,88.91
2018,4,4,16,30,92.0,135.0,2.1,15.5,171.0,102.9,85.03
2018,4,4,16,45,173.0,119.5,1.9,14.9,175.5,87.8,72.27
2018,4,4,17,0,254.0,104.0,1.7,14.3,180.0,78.17,64.1
2018,4,4,17,15,268.0,84.5,1.55,13.7,150.5,64.9,52.46
2018,4,4,17,30,282.0,65.0,1.4,13.1,121.0,48.9,38.08
2018,4,4,17,45,221.0,49.5,1.3,12.45,85.0,37.92,27.88
2018,4,4,18,0,160.0,34.0,1.2,11.8,49.0,26.51,16.63
2018,4,4,18,15,89.0,19.5,1.15,11.6,27.0,15.45,0.0
2018,4,4,18,30,18.0,5.0,1.1,11.4,5.0,4.55,0.0
2018,4,4,18,45,9.0,2.5,1.05,11.2,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,5,5,45,0.5,3.0,1.05,8.5,3.0,0.0,0.0
2018,4,5,6,0,1.0,6.0,1.0,8.8,6.0,6.06,0.0
2018,4,5,6,15,0.5,12.5,1.15,9.4,12.5,11.3,3.44
2018,4,5,6,30,0.0,19.0,1.3,10.0,19.0,16.71,8.64
2018,4,5,6,45,0.0,28.5,1.4,10.65,28.5,25.09,16.1
2018,4,5,7,0,0.0,38.0,1.5,11.3,38.0,33.49,23.47
2018,4,5,7,15,43.5,81.5,1.45,11.9,96.5,118.74,98.09
2018,4,5,7,30,87.0,125.0,1.4,12.5,155.0,222.41,185.24
2018,4,5,7,45,93.5,149.5,1.35,13.05,186.5,256.76,211.92
2018,4,5,8,0,100.0,174.0,1.3,13.6,218.0,290.39,237.57
2018,4,5,8,15,68.0,172.0,1.1,13.9,203.5,239.67,194.54
2018,4,5,8,30,36.0,170.0,0.9,14.2,189.0,205.46,165.03
2018,4,5,8,45,125.0,223.0,0.75,14.45,298.0,362.33,289.84
2018,4,5,9,0,214.0,276.0,0.6,14.7,407.0,503.54,393.96
2018,4,5,9,15,221.0,298.5,0.55,15.2,441.5,531.34,410.14
2018,4,5,9,30,228.0,321.0,0.5,15.7,476.0,557.75,426.24
2018,4,5,9,45,231.5,338.0,0.45,16.15,503.0,573.29,434.52
2018,4,5,10,0,235.0,355.0,0.4,16.6,530.0,587.48,441.91
2018,4,5,10,15,254.5,364.5,0.5,17.2,560.5,621.45,464.69
2018,4,5,10,30,274.0,374.0,0.6,17.8,591.0,638.21,475.48
2018,4,5,10,45,394.5,334.5,0.7,18.35,657.0,692.68,515.22
2018,4,5,11,0,515.0,295.0,0.8,18.9,723.0,754.04,557.94
2018,4,5,11,15,424.5,338.5,1.0,18.95,695.0,699.54,519.71
2018,4,5,11,30,334.0,382.0,1.2,19.0,667.0,639.88,478.3
2018,4,5,11,45,534.0,302.5,1.4,19.1,762.5,711.17,533.43
2018,4,5,12,0,734.0,223.0,1.6,19.2,858.0,764.12,573.45
2018,4,5,12,15,520.0,315.0,1.85,18.9,764.5,658.84,497.4
2018,4,5,12,30,306.0,407.0,2.1,18.6,671.0,563.68,427.56
2018,4,5,12,45,222.0,416.5,2.35,18.35,607.0,498.22,380.13
2018,4,5,13,0,138.0,426.0,2.6,18.1,543.0,439.92,336.95
2018,4,5,13,15,131.5,416.0,2.65,17.8,525.5,414.88,318.63
2018,4,5,13,30,125.0,406.0,2.7,17.5,508.0,390.53,300.46
2018,4,5,13,45,117.5,390.0,2.75,17.2,483.5,362.15,279.09
2018,4,5,14,0,110.0,374.0,2.8,16.9,459.0,341.82,263.68
2018,4,5,14,15,111.0,358.5,2.8,16.65,441.0,319.59,246.42
2018,4,5,14,30,112.0,343.0,2.8,16.4,423.0,297.35,229.02
2018,4,5,14,45,135.0,324.5,2.85,16.15,416.0,268.74,205.77
2018,4,5,15,0,158.0,306.0,2.9,15.9,409.0,246.35,187.38
2018,4,5,15,15,188.0,282.0,2.9,15.9,396.0,219.11,165.64
2018,4,5,15,30,218.0,258.0,2.9,15.9,383.0,188.93,144.72
2018,4,5,15,45,186.0,235.0,2.65,15.25,335.5,164.71,136.93
2018,4,5,16,0,154.0,212.0,2.4,14.6,288.0,150.94,125.98
2018,4,5,16,15,139.5,186.5,2.25,14.3,249.5,135.38,113.19
2018,4,5,16,30,125.0,161.0,2.1,14.0,211.0,119.21,99.7
2018,4,5,16,45,149.5,139.5,1.95,13.7,190.5,105.13,87.82
2018,4,5,17,0,174.0,118.0,1.8,13.4,170.0,90.52,75.23
2018,4,5,17,15,155.5,96.5,1.7,13.05,136.0,75.2,61.73
2018,4,5,17,30,137.0,75.0,1.6,12.7,102.0,59.45,47.52
2018,4,5,17,45,101.0,55.0,1.5,12.35,71.5,44.25,33.49
2018,4,5,18,0,65.0,35.0,1.4,12.0,41.0,28.75,18.65
2018,4,5,18,15,35.0,19.5,1.4,11.85,22.5,16.23,0.0
2018,4,5,18,30,5.0,4.0,1.4,11.7,4.0,3.64,0.0
2018,4,5,18,45,2.5,2.0,1.35,11.5,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,1.05,11.1,2.0,1.82,0.0
2018,4,6,6,0,0.0,4.0,1.1,11.2,4.0,3.51,0.0
2018,4,6,6,15,0.0,7.0,1.15,11.4,7.0,6.14,0.0
2018,4,6,6,30,0.0,10.0,1.2,11.6,10.0,8.77,1.83
2018,4,6,6,45,0.0,12.5,1.3,11.75,12.5,10.98,3.85
2018,4,6,7,0,0.0,15.0,1.4,11.9,15.0,13.18,5.81
2018,4,6,7,15,0.0,19.0,1.5,12.2,19.0,16.71,8.87
2018,4,6,7,30,0.0,23.0,1.6,12.5,23.0,20.24,11.88
2018,4,6,7,45,0.0,43.0,1.65,12.75,43.0,37.93,27.01
2018,4,6,8,0,0.0,63.0,1.7,13.0,63.0,55.67,41.95
2018,4,6,8,15,2.5,84.0,1.8,13.25,85.5,76.6,59.47
2018,4,6,8,30,5.0,105.0,1.9,13.5,108.0,98.76,77.77
2018,4,6,8,45,13.0,154.0,1.95,13.75,162.0,153.88,123.1
2018,4,6,9,0,21.0,203.0,2.0,14.0,216.0,209.81,167.99
2018,4,6,9,15,23.5,231.0,2.15,14.25,246.5,238.97,190.59
2018,4,6,9,30,26.0,259.0,2.3,14.5,277.0,267.75,212.71
2018,4,6,9,45,19.5,239.5,2.4,14.7,253.5,240.07,190.02
2018,4,6,10,0,13.0,220.0,2.5,14.9,230.0,213.59,168.46
2018,4,6,10,15,10.0,199.5,2.6,15.25,207.5,190.33,149.48
2018,4,6,10,30,7.0,179.0,2.7,15.6,185.0,167.77,131.08
2018,4,6,10,45,5.5,164.5,2.75,15.9,169.0,152.6,118.66
2018,4,6,11,0,4.0,150.0,2.8,16.2,153.0,137.72,106.48
2018,4,6,11,15,7.0,178.0,2.9,16.35,184.0,165.32,128.48
2018,4,6,11,30,10.0,206.0,3.0,16.5,215.0,192.51,149.89
2018,4,6,11,45,11.5,221.5,3.05,16.65,231.5,206.76,160.93
2018,4,6,12,0,13.0,237.0,3.1,16.8,248.0,220.64,171.67
2018,4,6,12,15,15.0,253.0,3.1,16.7,266.0,234.9,182.85
2018,4,6,12,30,17.0,269.0,3.1,16.6,284.0,248.65,193.6
2018,4,6,12,45,17.0,275.0,3.05,16.45,289.5,251.96,196.22
2018,4,6,13,0,17.0,281.0,3.0,16.3,295.0,255.06,198.72
2018,4,6,13,15,21.5,288.0,3.0,16.15,305.5,261.13,203.64
2018,4,6,13,30,26.0,295.0,3.0,16.0,316.0,261.63,204.18
2018,4,6,13,45,22.5,274.0,2.95,15.85,292.0,244.8,191.2
2018,4,6,14,0,19.0,253.0,2.9,15.7,268.0,223.77,174.94
2018,4,6,14,15,12.0,210.0,2.85,15.6,219.5,184.51,144.2
2018,4,6,14,30,5.0,167.0,2.8,15.5,171.0,146.12,113.92
2018,4,6,14,45,5.0,165.5,2.8,15.4,169.0,143.94,112.48
2018,4,6,15,0,5.0,164.0,2.8,15.3,167.0,141.63,110.91
2018,4,6,15,15,10.5,172.5,2.8,15.3,178.5,147.4,115.7
2018,4,6,15,30,16.0,181.0,2.8,15.3,190.0,151.7,119.59
2018,4,6,15,45,11.0,143.0,2.75,15.2,149.0,121.55,100.17
2018,4,6,16,0,6.0,105.0,2.7,15.1,108.0,91.48,74.62
2018,4,6,16,15,65.5,126.0,2.6,15.0,152.5,103.0,84.99
2018,4,6,16,30,125.0,147.0,2.5,14.9,197.0,110.77,92.09
2018,4,6,16,45,79.5,108.0,2.45,14.75,138.0,84.57,69.47
2018,4,6,17,0,34.0,69.0,2.4,14.6,79.0,59.23,47.27
2018,4,6,17,15,24.5,56.5,2.2,14.4,63.0,48.94,38.17
2018,4,6,17,30,15.0,44.0,2.0,14.2,47.0,38.5,28.72
2018,4,6,17,45,8.0,30.5,1.75,13.95,32.0,27.1,18.27
2018,4,6,18,0,1.0,17.0,1.5,13.7,17.0,14.96,7.01
2018,4,6,18,15,0.5,9.5,1.45,13.65,9.5,8.35,0.0
2018,4,6,18,30,0.0,2.0,1.4,13.6,2.0,1.82,0.0
2018,4,6,18,45,0.0,1.0,1.35,13.5,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,7,5,45,27.5,4.0,2.8,12.65,5.5,19.26,0.0
2018,4,7,6,0,55.0,8.0,3.0,12.7,11.0,55.71,0.0
2018,4,7,6,15,65.5,11.5,3.05,12.65,18.5,74.76,56.48
2018,4,7,6,30,76.0,15.0,3.1,12.6,26.0,86.52,69.74
2018,4,7,6,45,38.0,15.5,3.2,12.6,21.0,50.17,38.78
2018,4,7,7,0,0.0,16.0,3.3,12.6,16.0,14.06,6.52
2018,4,7,7,15,0.5,26.5,3.2,12.65,26.5,23.72,14.91
2018,4,7,7,30,1.0,37.0,3.1,12.7,37.0,33.44,23.26
2018,4,7,7,45,0.5,61.5,3.05,12.7,61.5,54.76,41.38
2018,4,7,8,0,0.0,86.0,3.0,12.7,86.0,76.59,59.69
2018,4,7,8,15,34.5,133.0,3.05,13.05,151.5,163.89,133.75
2018,4,7,8,30,69.0,180.0,3.1,13.4,217.0,246.79,201.95
2018,4,7,8,45,212.0,217.0,3.15,13.8,345.5,453.3,368.85
2018,4,7,9,0,355.0,254.0,3.2,14.2,474.0,627.25,501.96
2018,4,7,9,15,524.5,215.5,3.25,14.55,565.0,757.24,599.16
2018,4,7,9,30,694.0,177.0,3.3,14.9,656.0,877.64,684.69
2018,4,7,9,45,743.0,167.5,3.35,15.25,704.5,907.03,702.38
2018,4,7,10,0,792.0,158.0,3.4,15.6,753.0,926.95,714.17
2018,4,7,10,15,639.0,222.0,3.4,15.8,714.0,846.75,655.39
2018,4,7,10,30,486.0,286.0,3.4,16.0,675.0,754.05,584.43
2018,4,7,10,45,366.5,349.5,3.45,16.2,647.5,684.4,530.26
2018,4,7,11,0,247.0,413.0,3.5,16.4,620.0,618.05,477.78
2018,4,7,11,15,340.5,388.0,3.55,16.5,678.5,669.19,517.13
2018,4,7,11,30,434.0,363.0,3.6,16.6,737.0,711.21,548.58
2018,4,7,11,45,574.5,301.0,3.65,16.65,799.5,743.45,574.18
2018,4,7,12,0,715.0,239.0,3.7,16.7,862.0,766.88,592.8
2018,4,7,12,15,675.5,261.0,3.8,16.7,848.5,724.37,560.34
2018,4,7,12,30,636.0,283.0,3.9,16.7,835.0,682.11,528.1
2018,4,7,12,45,762.5,216.5,3.95,16.65,871.0,671.88,521.4
2018,4,7,13,0,889.0,150.0,4.0,16.6,907.0,651.12,505.49
2018,4,7,13,15,862.0,159.5,4.0,16.55,881.0,598.63,463.31
2018,4,7,13,30,835.0,169.0,4.0,16.5,855.0,546.84,420.92
2018,4,7,13,45,838.0,160.5,4.0,16.4,831.0,494.9,377.48
2018,4,7,14,0,841.0,152.0,4.0,16.3,807.0,441.66,331.75
2018,4,7,14,15,777.0,168.0,4.05,16.2,753.5,378.48,278.66
2018,4,7,14,30,713.0,184.0,4.1,16.1,700.0,325.68,233.8
2018,4,7,14,45,750.0,156.5,4.1,15.95,673.0,269.49,183.52
2018,4,7,15,0,787.0,129.0,4.1,15.8,646.0,216.48,136.9
2018,4,7,15,15,799.5,116.5,4.1,15.8,611.0,160.85,93.87
2018,4,7,15,30,812.0,104.0,4.1,15.8,576.0,103.97,60.66
2018,4,7,15,45,792.5,100.0,4.05,15.3,528.0,70.35,55.99
2018,4,7,16,0,773.0,96.0,4.0,14.8,480.0,69.46,55.56
2018,4,7,16,15,746.0,93.0,3.9,14.45,430.5,62.73,49.93
2018,4,7,16,30,719.0,90.0,3.8,14.1,381.0,62.66,50.14
2018,4,7,16,45,672.0,84.5,3.7,13.7,326.0,60.58,48.55
2018,4,7,17,0,625.0,79.0,3.6,13.3,271.0,58.47,46.86
2018,4,7,17,15,552.0,72.0,3.35,12.75,217.0,54.97,43.83
2018,4,7,17,30,479.0,65.0,3.1,12.2,163.0,51.49,40.58
2018,4,7,17,45,363.5,53.5,2.85,11.6,115.0,41.25,31.02
2018,4,7,18,0,248.0,42.0,2.6,11.0,67.0,32.89,22.53
2018,4,7,18,15,137.5,25.0,2.65,10.75,37.5,19.86,0.0
2018,4,7,18,30,27.0,8.0,2.7,10.5,8.0,7.28,0.0
2018,4,7,18,45,13.5,4.0,2.75,10.2,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,8,5,45,65.5,12.0,3.2,7.55,15.5,48.33,0.0
2018,4,8,6,0,131.0,24.0,3.3,7.7,31.0,136.51,35.68
2018,4,8,6,15,262.0,38.5,3.5,8.1,72.5,260.54,212.59
2018,4,8,6,30,393.0,53.0,3.7,8.5,114.0,375.63,318.19
2018,4,8,6,45,482.5,61.5,3.9,8.85,166.0,467.87,399.55
2018,4,8,7,0,572.0,70.0,4.1,9.2,218.0,563.94,479.56
2018,4,8,7,15,629.5,76.5,4.15,9.65,273.5,635.64,535.94
2018,4,8,7,30,687.0,83.0,4.2,10.1,329.0,708.43,590.91
2018,4,8,7,45,727.5,87.0,4.25,10.55,384.0,764.04,630.73
2018,4,8,8,0,768.0,91.0,4.3,11.0,439.0,813.42,664.83
2018,4,8,8,15,796.0,95.0,4.25,11.45,492.0,856.39,692.71
2018,4,8,8,30,824.0,99.0,4.2,11.9,545.0,897.17,718.42
2018,4,8,8,45,845.0,101.5,4.15,12.3,594.0,927.16,736.23
2018,4,8,9,0,866.0,104.0,4.1,12.7,643.0,954.22,751.89
2018,4,8,9,15,883.5,105.0,4.05,13.1,687.0,973.05,761.65
2018,4,8,9,30,901.0,106.0,4.0,13.5,731.0,979.12,762.54
2018,4,8,9,45,914.5,105.5,3.95,13.85,768.5,985.89,764.34
2018,4,8,10,0,928.0,105.0,3.9,14.2,806.0,989.14,763.83
2018,4,8,10,15,935.5,107.0,3.9,14.5,836.5,985.88,759.48
2018,4,8,10,30,943.0,109.0,3.9,14.8,867.0,978.93,752.8
2018,4,8,10,45,948.5,109.5,3.85,15.15,889.5,964.94,741.0
2018,4,8,11,0,954.0,110.0,3.8,15.5,912.0,947.38,726.96
2018,4,8,11,15,956.5,111.0,3.85,15.7,926.5,924.26,710.22
2018,4,8,11,30,959.0,112.0,3.9,15.9,941.0,897.81,691.25
2018,4,8,11,45,959.5,112.5,3.95,16.1,947.0,866.11,668.62
2018,4,8,12,0,960.0,113.0,4.0,16.3,953.0,831.47,643.89
2018,4,8,12,15,959.5,112.5,4.0,16.45,950.5,792.45,615.85
2018,4,8,12,30,959.0,112.0,4.0,16.6,948.0,750.93,583.99
2018,4,8,12,45,957.0,111.0,4.05,16.7,937.0,705.7,548.92
2018,4,8,13,0,955.0,110.0,4.1,16.8,926.0,658.47,511.52
2018,4,8,13,15,950.0,109.5,4.05,16.8,907.0,608.19,470.81
2018,4,8,13,30,945.0,109.0,4.0,16.8,888.0,556.56,428.01
2018,4,8,13,45,938.0,108.5,4.0,16.8,861.5,502.91,382.6
2018,4,8,14,0,931.0,108.0,4.0,16.8,835.0,448.52,335.39
2018,4,8,14,15,921.0,107.0,4.0,16.7,801.0,392.25,285.81
2018,4,8,14,30,911.0,106.0,4.0,16.6,767.0,336.02,235.59
2018,4,8,14,45,898.0,104.0,3.95,16.55,726.5,278.68,184.81
2018,4,8,15,0,885.0,102.0,3.9,16.5,686.0,222.19,136.86
2018,4,8,15,15,868.0,99.0,3.9,16.5,639.5,157.02,87.4
2018,4,8,15,30,851.0,96.0,3.9,16.5,593.0,101.89,56.95
2018,4,8,15,45,827.0,93.0,3.85,16.1,542.0,65.47,51.56
2018,4,8,16,0,803.0,90.0,3.8,15.7,491.0,65.06,51.51
2018,4,8,16,15,769.0,87.0,3.65,15.3,437.0,64.57,51.36
2018,4,8,16,30,735.0,84.0,3.5,14.9,383.0,58.24,46.07
2018,4,8,16,45,688.0,79.0,3.35,14.45,327.5,56.32,44.63
2018,4,8,17,0,641.0,74.0,3.2,14.0,272.0,54.38,43.09
2018,4,8,17,15,571.5,67.0,2.9,13.25,218.0,50.68,39.91
2018,4,8,17,30,502.0,60.0,2.6,12.5,164.0,46.93,36.48
2018,4,8,17,45,391.5,49.0,2.3,11.7,116.0,39.37,29.39
2018,4,8,18,0,281.0,38.0,2.0,10.9,68.0,29.73,19.97
2018,4,8,18,15,160.0,23.5,1.95,10.55,38.5,18.63,1.12
2018,4,8,18,30,39.0,9.0,1.9,10.2,9.0,8.19,0.0
2018,4,8,18,45,19.5,4.5,1.9,9.8,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,9,5,45,31.0,10.0,1.4,7.9,12.0,26.89,0.0
2018,4,9,6,0,62.0,20.0,1.4,8.4,24.0,77.19,30.34
2018,4,9,6,15,77.0,35.5,1.6,9.25,45.0,117.27,93.26
2018,4,9,6,30,92.0,51.0,1.8,10.1,66.0,134.12,111.02
2018,4,9,6,45,55.5,70.5,2.0,10.9,80.5,120.36,99.49
2018,4,9,7,0,19.0,90.0,2.2,11.7,95.0,104.69,85.11
2018,4,9,7,15,45.5,116.0,2.2,12.35,131.5,165.38,137.08
2018,4,9,7,30,72.0,142.0,2.2,13.0,168.0,216.88,179.93
2018,4,9,7,45,141.5,167.0,2.15,13.7,228.5,320.35,264.87
2018,4,9,8,0,211.0,192.0,2.1,14.4,289.0,410.94,336.23
2018,4,9,8,15,286.5,204.5,2.05,15.05,352.0,510.22,411.71
2018,4,9,8,30,362.0,217.0,2.0,15.7,415.0,594.06,472.95
2018,4,9,8,45,438.5,214.5,1.95,16.35,475.0,679.91,533.53
2018,4,9,9,0,515.0,212.0,1.9,17.0,535.0,748.56,580.13
2018,4,9,9,15,571.5,208.5,1.85,17.6,589.0,796.06,610.57
2018,4,9,9,30,628.0,205.0,1.8,18.2,643.0,848.25,643.46
2018,4,9,9,45,629.0,218.5,1.7,18.85,676.5,857.07,644.51
2018,4,9,10,0,630.0,232.0,1.6,19.5,710.0,862.75,643.92
2018,4,9,10,15,772.0,178.0,1.5,20.0,786.0,926.69,683.54
2018,4,9,10,30,914.0,124.0,1.4,20.5,862.0,969.91,707.06
2018,4,9,10,45,921.0,124.0,1.35,21.05,885.0,956.91,695.14
2018,4,9,11,0,928.0,124.0,1.3,21.6,908.0,940.4,681.88
2018,4,9,11,15,932.0,124.0,1.35,21.9,922.0,917.87,667.09
2018,4,9,11,30,936.0,124.0,1.4,22.2,936.0,892.07,650.25
2018,4,9,11,45,937.5,123.5,1.4,22.55,942.0,860.67,629.0
2018,4,9,12,0,939.0,123.0,1.4,22.9,948.0,826.39,605.91
2018,4,9,12,15,943.0,120.5,1.45,23.05,947.0,789.41,581.92
2018,4,9,12,30,947.0,118.0,1.5,23.2,946.0,749.7,554.07
2018,4,9,12,45,950.5,113.5,1.55,23.4,936.5,705.41,522.28
2018,4,9,13,0,954.0,109.0,1.6,23.6,927.0,658.75,487.95
2018,4,9,13,15,901.5,129.5,1.6,23.6,889.5,599.69,443.61
2018,4,9,13,30,849.0,150.0,1.6,23.6,852.0,541.27,398.93
2018,4,9,13,45,625.0,235.5,1.6,23.65,743.5,458.85,337.02
2018,4,9,14,0,401.0,321.0,1.6,23.7,635.0,398.07,292.15
2018,4,9,14,15,329.0,329.5,1.6,23.6,580.0,357.88,261.91
2018,4,9,14,30,257.0,338.0,1.6,23.5,525.0,318.75,233.09
2018,4,9,14,45,340.5,291.0,1.6,23.4,525.0,285.27,203.87
2018,4,9,15,0,424.0,244.0,1.6,23.3,525.0,234.59,161.04
2018,4,9,15,15,586.5,180.0,1.6,23.3,540.0,179.14,113.04
2018,4,9,15,30,749.0,116.0,1.6,23.3,555.0,105.55,59.95
2018,4,9,15,45,585.0,147.5,1.5,22.85,472.5,93.66,73.79
2018,4,9,16,0,421.0,179.0,1.4,22.4,390.0,116.84,93.65
2018,4,9,16,15,314.0,172.0,1.3,21.75,320.0,120.97,97.65
2018,4,9,16,30,207.0,165.0,1.2,21.1,250.0,122.46,99.5
2018,4,9,16,45,111.0,128.0,1.1,20.4,173.0,97.98,79.26
2018,4,9,17,0,15.0,91.0,1.0,19.7,96.0,77.6,62.16
2018,4,9,17,15,42.5,73.0,1.0,18.85,83.0,61.49,48.42
2018,4,9,17,30,70.0,55.0,1.0,18.0,70.0,45.53,34.45
2018,4,9,17,45,49.0,40.5,1.05,17.15,49.5,34.01,24.1
2018,4,9,18,0,28.0,26.0,1.1,16.3,29.0,22.25,13.25
2018,4,9,18,15,24.0,16.5,1.05,15.95,18.0,14.19,0.73
2018,4,9,18,30,20.0,7.0,1.0,15.6,7.0,6.37,0.0
2018,4,9,18,45,10.0,3.5,1.0,15.25,3.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,10,5,45,45.0,11.0,1.1,11.9,14.0,35.97,0.0
2018,4,10,6,0,90.0,22.0,1.1,12.1,28.0,99.16,50.9
2018,4,10,6,15,156.5,39.0,1.35,12.55,60.5,191.15,153.64
2018,4,10,6,30,223.0,56.0,1.6,13.0,93.0,263.02,218.26
2018,4,10,6,45,267.5,74.0,1.8,13.45,134.0,324.89,271.79
2018,4,10,7,0,312.0,92.0,2.0,13.9,175.0,389.04,325.09
2018,4,10,7,15,318.5,113.0,2.05,14.25,214.0,411.21,342.4
2018,4,10,7,30,325.0,134.0,2.1,14.6,253.0,448.82,370.82
2018,4,10,7,45,351.0,152.5,2.15,14.95,299.0,498.73,408.26
2018,4,10,8,0,377.0,171.0,2.2,15.3,345.0,548.36,444.43
2018,4,10,8,15,378.5,192.5,2.2,15.75,384.0,578.94,464.48
2018,4,10,8,30,380.0,214.0,2.2,16.2,423.0,607.61,482.88
2018,4,10,8,45,400.0,230.0,2.15,16.6,467.0,645.01,507.79
2018,4,10,9,0,420.0,246.0,2.1,17.0,511.0,698.08,543.0
2018,4,10,9,15,362.5,278.5,2.1,17.3,518.0,660.71,512.15
2018,4,10,9,30,305.0,311.0,2.1,17.6,525.0,637.54,492.0
2018,4,10,9,45,361.5,314.0,2.15,17.95,580.5,687.24,527.53
2018,4,10,10,0,418.0,317.0,2.2,18.3,636.0,748.88,569.94
2018,4,10,10,15,500.0,301.5,2.25,18.5,697.0,798.63,604.79
2018,4,10,10,30,582.0,286.0,2.3,18.7,758.0,844.41,636.47
2018,4,10,10,45,594.0,290.5,2.35,18.85,783.5,842.85,634.15
2018,4,10,11,0,606.0,295.0,2.4,19.0,809.0,838.32,630.29
2018,4,10,11,15,579.0,315.0,2.45,19.1,812.5,812.36,610.97
2018,4,10,11,30,552.0,335.0,2.5,19.2,816.0,784.77,590.66
2018,4,10,11,45,612.0,304.0,2.55,19.25,840.5,778.75,587.59
2018,4,10,12,0,672.0,273.0,2.6,19.3,865.0,768.0,580.75
2018,4,10,12,15,796.0,198.5,2.65,19.35,898.0,757.61,575.39
2018,4,10,12,30,920.0,124.0,2.7,19.4,931.0,738.19,562.83
2018,4,10,12,45,902.5,132.5,2.75,19.4,916.5,692.42,528.32
2018,4,10,13,0,885.0,141.0,2.8,19.4,902.0,645.71,492.52
2018,4,10,13,15,883.5,137.5,2.85,19.35,884.0,597.78,455.21
2018,4,10,13,30,882.0,134.0,2.9,19.3,866.0,548.41,415.68
2018,4,10,13,45,794.0,169.0,2.95,19.25,812.5,486.72,366.19
2018,4,10,14,0,706.0,204.0,3.0,19.2,759.0,429.01,319.47
2018,4,10,14,15,602.0,237.5,3.05,19.0,697.0,376.72,277.49
2018,4,10,14,30,498.0,271.0,3.1,18.8,635.0,333.72,243.56
2018,4,10,14,45,501.5,250.0,3.1,18.6,600.0,286.36,203.92
2018,4,10,15,0,505.0,229.0,3.1,18.4,565.0,238.97,165.02
2018,4,10,15,15,450.5,227.0,3.1,18.4,511.5,197.72,135.93
2018,4,10,15,30,396.0,225.0,3.1,18.4,458.0,172.15,123.98
2018,4,10,15,45,269.5,222.0,3.15,17.7,374.5,148.14,121.67
2018,4,10,16,0,143.0,219.0,3.2,17.0,291.0,154.99,128.31
2018,4,10,16,15,160.5,194.5,3.15,16.5,267.0,140.44,116.57
2018,4,10,16,30,178.0,170.0,3.1,16.0,243.0,125.26,104.16
2018,4,10,16,45,183.0,146.0,3.1,15.5,212.0,109.67,91.18
2018,4,10,17,0,188.0,122.0,3.1,15.0,181.0,89.72,74.08
2018,4,10,17,15,147.5,101.0,3.0,14.5,142.0,78.48,64.35
2018,4,10,17,30,107.0,80.0,2.9,14.0,103.0,63.08,50.6
2018,4,10,17,45,80.0,59.5,2.8,13.5,74.0,47.69,36.54
2018,4,10,18,0,53.0,39.0,2.7,13.0,45.0,31.95,21.85
2018,4,10,18,15,30.5,23.0,2.7,12.8,26.0,19.11,4.52
2018,4,10,18,30,8.0,7.0,2.7,12.6,7.0,6.37,0.0
2018,4,10,18,45,4.0,3.5,2.7,12.35,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,11,5,15,3.0,1.0,2.6,7.15,1.0,0.0,0.0
2018,4,11,5,30,6.0,2.0,2.8,7.4,2.0,0.0,0.0
2018,4,11,5,45,75.0,12.5,2.95,7.65,17.5,54.87,0.0
2018,4,11,6,0,144.0,23.0,3.1,7.9,33.0,147.93,91.48
2018,4,11,6,15,223.5,34.0,3.05,8.25,64.5,226.27,187.6
2018,4,11,6,30,303.0,45.0,3.0,8.6,96.0,302.03,257.44
2018,4,11,6,45,195.5,55.0,2.95,8.95,92.5,243.45,208.58
2018,4,11,7,0,88.0,65.0,2.9,9.3,89.0,145.34,123.21
2018,4,11,7,15,139.5,94.0,2.85,9.7,141.5,224.6,191.98
2018,4,11,7,30,191.0,123.0,2.8,10.1,194.0,321.74,272.88
2018,4,11,7,45,338.5,131.0,2.7,10.5,279.5,479.65,402.12
2018,4,11,8,0,486.0,139.0,2.6,10.9,365.0,625.05,515.09
2018,4,11,8,15,577.5,138.5,2.4,11.3,437.0,721.91,583.9
2018,4,11,8,30,669.0,138.0,2.2,11.7,509.0,812.54,645.13
2018,4,11,8,45,635.5,162.0,1.95,12.1,538.5,813.59,639.83
2018,4,11,9,0,602.0,186.0,1.7,12.5,568.0,810.24,632.25
2018,4,11,9,15,609.5,200.5,1.55,12.95,609.0,832.07,643.09
2018,4,11,9,30,617.0,215.0,1.4,13.4,650.0,850.9,651.14
2018,4,11,9,45,611.5,232.5,1.2,13.9,682.0,857.3,649.44
2018,4,11,10,0,606.0,250.0,1.0,14.4,714.0,856.77,643.12
2018,4,11,10,15,655.5,240.5,1.3,14.85,759.5,885.72,665.62
2018,4,11,10,30,705.0,231.0,1.6,15.3,805.0,906.74,682.1
2018,4,11,10,45,577.5,293.0,1.9,15.75,771.5,831.62,628.9
2018,4,11,11,0,450.0,355.0,2.2,16.2,738.0,760.22,577.39
2018,4,11,11,15,371.0,390.0,2.55,16.25,709.0,699.11,534.3
2018,4,11,11,30,292.0,425.0,2.9,16.3,680.0,648.63,497.3
2018,4,11,11,45,384.5,393.5,3.25,16.3,732.0,675.29,519.91
2018,4,11,12,0,477.0,362.0,3.6,16.3,784.0,699.86,539.94
2018,4,11,12,15,514.5,348.5,3.8,16.05,802.5,688.8,532.78
2018,4,11,12,30,552.0,335.0,4.0,15.8,821.0,673.92,522.63
2018,4,11,12,45,468.0,361.0,4.15,15.55,769.5,609.87,473.98
2018,4,11,13,0,384.0,387.0,4.3,15.3,718.0,553.33,430.76
2018,4,11,13,15,432.5,361.0,4.35,15.0,726.5,530.54,413.54
2018,4,11,13,30,481.0,335.0,4.4,14.7,735.0,505.51,393.47
2018,4,11,13,45,489.5,319.0,4.45,14.35,715.5,465.41,361.03
2018,4,11,14,0,498.0,303.0,4.5,14.0,696.0,424.35,326.94
2018,4,11,14,15,445.5,304.0,4.5,13.75,644.5,373.92,285.74
2018,4,11,14,30,393.0,305.0,4.5,13.5,593.0,336.04,254.67
2018,4,11,14,45,429.5,275.0,4.45,13.25,574.5,288.28,213.19
2018,4,11,15,0,466.0,245.0,4.4,13.0,556.0,244.2,174.85
2018,4,11,15,15,545.5,202.0,4.4,13.0,542.5,192.97,131.04
2018,4,11,15,30,625.0,159.0,4.4,13.0,529.0,131.66,86.49
2018,4,11,15,45,574.5,158.0,4.3,12.55,475.5,100.71,83.11
2018,4,11,16,0,524.0,157.0,4.2,12.1,422.0,103.13,85.7
2018,4,11,16,15,434.0,154.5,4.05,11.8,358.5,103.26,86.23
2018,4,11,16,30,344.0,152.0,3.9,11.5,295.0,109.33,92.01
2018,4,11,16,45,330.0,131.5,3.8,11.2,253.0,96.53,81.07
2018,4,11,17,0,316.0,111.0,3.7,10.9,211.0,83.17,69.44
2018,4,11,17,15,283.0,93.0,3.4,10.5,170.0,70.86,58.53
2018,4,11,17,30,250.0,75.0,3.1,10.1,129.0,58.1,46.94
2018,4,11,17,45,197.5,58.0,2.75,9.75,93.0,45.55,35.25
2018,4,11,18,0,145.0,41.0,2.4,9.4,57.0,32.65,22.92
2018,4,11,18,15,79.5,24.5,2.5,9.3,32.5,19.8,6.27
2018,4,11,18,30,14.0,8.0,2.6,9.2,8.0,7.28,0.0
2018,4,11,18,45,7.0,4.0,2.65,9.1,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.55,7.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,2.3,5.15,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,2.5,5.5,2.0,0.0,0.0
2018,4,12,5,45,24.5,14.0,2.7,5.8,15.5,27.02,0.0
2018,4,12,6,0,44.0,26.0,2.9,6.1,29.0,69.66,44.2
2018,4,12,6,15,122.0,44.5,3.2,6.45,63.5,162.03,134.3
2018,4,12,6,30,200.0,63.0,3.5,6.8,98.0,242.68,207.85
2018,4,12,6,45,348.0,72.0,3.8,7.15,158.0,382.98,331.02
2018,4,12,7,0,496.0,81.0,4.1,7.5,218.0,524.14,450.61
2018,4,12,7,15,569.0,87.0,4.25,7.85,276.0,606.43,516.37
2018,4,12,7,30,642.0,93.0,4.4,8.2,334.0,690.61,581.6
2018,4,12,7,45,680.0,98.5,4.55,8.5,388.0,745.18,621.95
2018,4,12,8,0,718.0,104.0,4.7,8.8,442.0,798.91,660.98
2018,4,12,8,15,740.5,111.0,4.7,9.1,493.0,839.18,688.2
2018,4,12,8,30,763.0,118.0,4.7,9.4,544.0,877.27,713.46
2018,4,12,8,45,669.0,158.0,4.75,9.7,554.5,842.08,684.22
2018,4,12,9,0,575.0,198.0,4.8,10.0,565.0,792.7,644.45
2018,4,12,9,15,591.0,208.0,4.85,10.25,606.5,817.66,661.51
2018,4,12,9,30,607.0,218.0,4.9,10.5,648.0,845.78,680.26
2018,4,12,9,45,521.0,256.0,4.9,10.8,638.5,793.15,636.38
2018,4,12,10,0,435.0,294.0,4.9,11.1,629.0,743.0,594.66
2018,4,12,10,15,297.5,345.0,4.9,11.3,578.0,643.43,514.51
2018,4,12,10,30,160.0,396.0,4.9,11.5,527.0,545.66,434.83
2018,4,12,10,45,150.0,399.0,4.9,11.7,524.5,530.47,422.33
2018,4,12,11,0,140.0,402.0,4.9,11.9,522.0,515.08,409.46
2018,4,12,11,15,209.0,393.0,4.9,12.05,575.0,555.42,441.72
2018,4,12,11,30,278.0,384.0,4.9,12.2,628.0,599.19,475.75
2018,4,12,11,45,275.5,390.5,4.9,12.35,633.5,586.71,465.14
2018,4,12,12,0,273.0,397.0,4.9,12.5,639.0,573.2,453.99
2018,4,12,12,15,503.0,312.5,4.95,12.55,757.5,650.43,516.74
2018,4,12,12,30,733.0,228.0,5.0,12.6,876.0,706.76,561.37
2018,4,12,12,45,674.0,254.0,5.1,12.7,844.5,653.07,518.2
2018,4,12,13,0,615.0,280.0,5.2,12.8,813.0,602.07,477.11
2018,4,12,13,15,686.5,242.0,5.25,12.75,825.0,574.99,455.09
2018,4,12,13,30,758.0,204.0,5.3,12.7,837.0,540.69,426.05
2018,4,12,13,45,730.5,209.0,5.35,12.65,804.0,488.44,381.8
2018,4,12,14,0,703.0,214.0,5.4,12.6,771.0,437.99,338.26
2018,4,12,14,15,734.5,193.0,5.45,12.5,753.5,390.07,295.03
2018,4,12,14,30,766.0,172.0,5.5,12.4,736.0,338.65,247.78
2018,4,12,14,45,743.5,167.5,5.55,12.25,691.0,283.39,198.97
2018,4,12,15,0,721.0,163.0,5.6,12.1,646.0,230.45,153.68
2018,4,12,15,15,737.0,148.5,5.6,12.1,613.5,177.39,110.58
2018,4,12,15,30,753.0,134.0,5.6,12.1,581.0,122.84,75.19
2018,4,12,15,45,737.5,127.0,5.55,11.65,534.5,80.1,65.33
2018,4,12,16,0,722.0,120.0,5.5,11.2,488.0,78.19,64.02
2018,4,12,16,15,683.5,112.5,5.4,10.9,431.0,75.52,61.97
2018,4,12,16,30,645.0,105.0,5.3,10.6,374.0,72.67,59.74
2018,4,12,16,45,606.0,96.5,5.2,10.3,321.5,68.84,56.59
2018,4,12,17,0,567.0,88.0,5.1,10.0,269.0,64.78,53.15
2018,4,12,17,15,505.0,79.0,4.75,9.55,218.0,59.98,48.94
2018,4,12,17,30,443.0,70.0,4.4,9.1,167.0,52.78,42.34
2018,4,12,17,45,347.5,57.5,4.05,8.7,120.5,44.03,34.05
2018,4,12,18,0,252.0,45.0,3.7,8.3,74.0,35.02,25.17
2018,4,12,18,15,144.0,27.5,3.45,7.95,42.5,21.7,8.56
2018,4,12,18,30,36.0,10.0,3.2,7.6,11.0,9.1,0.0
2018,4,12,18,45,18.0,5.0,2.9,7.3,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,4,13,5,15,3.5,1.0,1.85,4.1,1.0,0.0,0.0
2018,4,13,5,30,7.0,2.0,2.0,4.6,2.0,0.0,0.0
2018,4,13,5,45,98.0,17.0,2.2,5.1,24.0,72.88,0.0
2018,4,13,6,0,189.0,32.0,2.4,5.6,46.0,196.28,141.95
2018,4,13,6,15,312.0,44.0,2.55,6.2,90.0,302.79,254.38
2018,4,13,6,30,435.0,56.0,2.7,6.8,134.0,416.45,355.5
2018,4,13,6,45,517.0,64.0,2.85,7.45,187.0,504.47,430.61
2018,4,13,7,0,599.0,72.0,3.0,8.1,240.0,596.1,504.32
2018,4,13,7,15,651.0,77.5,3.2,8.8,295.0,663.3,555.61
2018,4,13,7,30,703.0,83.0,3.4,9.5,350.0,731.24,605.61
2018,4,13,7,45,739.5,87.5,3.6,10.15,405.0,784.64,643.12
2018,4,13,8,0,776.0,92.0,3.8,10.8,460.0,831.94,675.27
2018,4,13,8,15,801.0,96.0,3.8,11.3,512.0,872.3,701.07
2018,4,13,8,30,826.0,100.0,3.8,11.8,564.0,910.37,724.81
2018,4,13,8,45,844.5,103.0,3.85,12.3,612.0,938.54,741.47
2018,4,13,9,0,863.0,106.0,3.9,12.8,660.0,963.74,756.02
2018,4,13,9,15,881.0,106.5,3.9,13.25,704.0,972.54,758.84
2018,4,13,9,30,899.0,107.0,3.9,13.7,748.0,987.99,766.61
2018,4,13,9,45,914.0,107.0,3.85,14.1,786.5,996.62,769.48
2018,4,13,10,0,929.0,107.0,3.8,14.5,825.0,1001.69,770.08
2018,4,13,10,15,935.0,109.0,3.8,14.9,854.5,996.8,764.34
2018,4,13,10,30,941.0,111.0,3.8,15.3,884.0,988.27,756.36
2018,4,13,10,45,944.0,113.0,3.8,15.65,905.5,973.38,744.36
2018,4,13,11,0,947.0,115.0,3.8,16.0,927.0,954.98,730.14
2018,4,13,11,15,949.5,116.0,3.8,16.25,941.0,931.76,713.0
2018,4,13,11,30,952.0,117.0,3.8,16.5,955.0,905.26,693.71
2018,4,13,11,45,952.0,118.5,3.8,16.75,961.0,874.07,671.22
2018,4,13,12,0,952.0,120.0,3.8,17.0,967.0,839.99,646.72
2018,4,13,12,15,951.0,120.0,3.8,17.15,964.5,801.16,619.05
2018,4,13,12,30,950.0,120.0,3.8,17.3,962.0,759.9,587.89
2018,4,13,12,45,947.5,119.5,3.85,17.45,951.0,715.02,553.35
2018,4,13,13,0,945.0,119.0,3.9,17.6,940.0,668.21,516.59
2018,4,13,13,15,929.0,124.0,3.9,17.65,917.0,616.66,475.36
2018,4,13,13,30,913.0,129.0,3.9,17.7,894.0,564.66,432.82
2018,4,13,13,45,915.5,123.5,3.9,17.7,870.5,512.86,389.41
2018,4,13,14,0,918.0,118.0,3.9,17.7,847.0,459.55,343.51
2018,4,13,14,15,908.0,117.0,3.85,17.6,813.5,403.93,294.92
2018,4,13,14,30,898.0,116.0,3.8,17.5,780.0,348.39,245.65
2018,4,13,14,45,881.5,114.5,3.8,17.45,737.5,284.05,189.8
2018,4,13,15,0,865.0,113.0,3.8,17.4,695.0,227.69,141.83
2018,4,13,15,15,851.0,110.0,3.8,17.4,650.5,172.16,98.89
2018,4,13,15,30,837.0,107.0,3.8,17.4,606.0,118.21,66.62
2018,4,13,15,45,815.0,103.0,3.6,17.0,555.5,71.93,56.88
2018,4,13,16,0,793.0,99.0,3.4,16.6,505.0,71.1,56.5
2018,4,13,16,15,764.5,93.0,3.1,16.15,450.5,68.6,54.64
2018,4,13,16,30,736.0,87.0,2.8,15.7,396.0,59.83,47.27
2018,4,13,16,45,699.5,81.5,2.5,15.3,343.0,57.7,45.65
2018,4,13,17,0,663.0,76.0,2.2,14.9,290.0,55.48,43.89
2018,4,13,17,15,603.0,68.5,1.95,14.0,235.5,51.43,40.49
2018,4,13,17,30,543.0,61.0,1.7,13.1,181.0,47.27,36.78
2018,4,13,17,45,446.5,51.0,1.5,12.25,132.0,40.64,30.62
2018,4,13,18,0,350.0,41.0,1.3,11.4,83.0,33.84,23.92
2018,4,13,18,15,213.5,26.5,1.3,11.0,48.5,20.94,8.78
2018,4,13,18,30,77.0,12.0,1.3,10.6,14.0,10.91,0.0
2018,4,13,18,45,38.5,6.0,1.35,10.25,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
