Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,1,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,5,15,8.0,1.0,1.05,8.25,1.0,0.0,0.0
2018,4,14,5,30,16.0,2.0,1.0,8.7,2.0,0.0,0.0
2018,4,14,5,45,144.5,16.0,0.95,9.1,27.0,99.63,0.0
2018,4,14,6,0,273.0,30.0,0.9,9.5,52.0,245.28,181.58
2018,4,14,6,15,391.5,40.0,1.05,10.2,97.5,352.81,289.94
2018,4,14,6,30,510.0,50.0,1.2,10.9,143.0,465.06,385.68
2018,4,14,6,45,582.0,57.0,1.35,11.6,196.5,546.25,451.14
2018,4,14,7,0,654.0,64.0,1.5,12.3,250.0,630.71,515.74
2018,4,14,7,15,701.0,68.5,1.6,12.95,305.0,693.93,561.12
2018,4,14,7,30,748.0,73.0,1.7,13.6,360.0,752.96,601.73
2018,4,14,7,45,780.0,77.0,1.8,14.25,414.5,803.47,634.9
2018,4,14,8,0,812.0,81.0,1.9,14.9,469.0,852.61,666.31
2018,4,14,8,15,835.5,84.0,1.95,15.45,521.0,890.98,689.31
2018,4,14,8,30,859.0,87.0,2.0,16.0,573.0,926.98,710.45
2018,4,14,8,45,876.0,89.5,2.05,16.55,621.0,944.13,718.61
2018,4,14,9,0,893.0,92.0,2.1,17.1,669.0,967.73,731.38
2018,4,14,9,15,906.0,94.0,2.1,17.5,711.5,983.76,738.87
2018,4,14,9,30,919.0,96.0,2.1,17.9,754.0,996.4,744.28
2018,4,14,9,45,929.0,97.0,2.1,18.35,790.5,1001.53,744.77
2018,4,14,10,0,939.0,98.0,2.1,18.8,827.0,1003.06,743.15
2018,4,14,10,15,946.0,99.0,2.05,19.15,856.5,998.12,737.18
2018,4,14,10,30,953.0,100.0,2.0,19.5,886.0,989.51,729.09
2018,4,14,10,45,958.0,100.5,2.0,19.8,908.0,974.91,718.04
2018,4,14,11,0,963.0,101.0,2.0,20.1,930.0,956.75,704.88
2018,4,14,11,15,965.5,102.0,1.95,20.35,944.0,933.44,688.07
2018,4,14,11,30,968.0,103.0,1.9,20.6,958.0,906.8,669.23
2018,4,14,11,45,969.0,103.0,1.8,20.85,963.5,874.82,646.43
2018,4,14,12,0,970.0,103.0,1.7,21.1,969.0,839.9,621.79
2018,4,14,12,15,969.0,103.0,1.65,21.2,966.5,800.74,595.19
2018,4,14,12,30,968.0,103.0,1.6,21.3,964.0,759.11,565.83
2018,4,14,12,45,965.0,103.5,1.55,21.4,953.0,714.31,532.76
2018,4,14,13,0,962.0,104.0,1.5,21.5,942.0,667.56,497.6
2018,4,14,13,15,957.5,103.0,1.55,21.5,922.5,616.99,459.75
2018,4,14,13,30,953.0,102.0,1.6,21.5,903.0,565.04,419.64
2018,4,14,13,45,947.5,100.0,1.6,21.5,876.0,510.7,376.2
2018,4,14,14,0,942.0,98.0,1.6,21.5,849.0,455.53,330.78
2018,4,14,14,15,933.5,96.5,1.65,21.4,815.0,399.09,283.4
2018,4,14,14,30,925.0,95.0,1.7,21.3,781.0,342.58,234.9
2018,4,14,14,45,915.0,92.5,1.8,21.15,741.0,285.12,185.58
2018,4,14,15,0,905.0,90.0,1.9,21.0,701.0,228.2,137.96
2018,4,14,15,15,890.0,87.5,1.9,21.0,655.0,171.45,94.79
2018,4,14,15,30,875.0,85.0,1.9,21.0,609.0,116.21,62.12
2018,4,14,15,45,854.5,82.0,2.0,20.5,558.5,66.99,51.83
2018,4,14,16,0,834.0,79.0,2.1,20.0,508.0,56.69,43.36
2018,4,14,16,15,806.5,76.0,2.1,19.45,455.0,55.87,42.93
2018,4,14,16,30,779.0,73.0,2.1,18.9,402.0,55.03,42.48
2018,4,14,16,45,740.0,68.5,2.05,18.3,347.0,52.9,40.89
2018,4,14,17,0,701.0,64.0,2.0,17.7,292.0,50.72,39.2
2018,4,14,17,15,637.0,59.0,1.9,16.8,237.5,43.82,33.3
2018,4,14,17,30,573.0,54.0,1.8,15.9,183.0,41.31,31.1
2018,4,14,17,45,441.5,46.0,1.7,14.95,129.5,36.04,26.24
2018,4,14,18,0,310.0,38.0,1.6,14.0,76.0,30.77,21.05
2018,4,14,18,15,207.5,26.0,1.6,13.55,46.0,20.5,9.0
2018,4,14,18,30,105.0,14.0,1.6,13.1,16.0,12.73,0.0
2018,4,14,18,45,52.5,7.0,1.55,12.65,8.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,15,5,15,9.0,2.0,0.9,8.8,2.0,0.0,0.0
2018,4,15,5,30,18.0,4.0,0.9,9.0,4.0,0.0,0.0
2018,4,15,5,45,115.5,18.0,0.85,9.2,27.0,84.71,0.0
2018,4,15,6,0,213.0,32.0,0.8,9.4,50.0,215.88,163.74
2018,4,15,6,15,293.0,43.5,1.0,9.75,87.5,289.35,239.38
2018,4,15,6,30,373.0,55.0,1.2,10.1,125.0,373.84,313.65
2018,4,15,6,45,387.5,72.0,1.35,10.45,165.0,414.64,348.82
2018,4,15,7,0,402.0,89.0,1.5,10.8,205.0,459.05,384.93
2018,4,15,7,15,516.0,92.5,1.6,11.3,272.5,573.93,474.79
2018,4,15,7,30,630.0,96.0,1.7,11.8,340.0,689.03,559.46
2018,4,15,7,45,698.0,95.0,1.75,12.35,401.5,761.54,608.99
2018,4,15,8,0,766.0,94.0,1.8,12.9,463.0,829.09,653.78
2018,4,15,8,15,792.5,97.0,1.85,13.5,515.0,869.44,678.22
2018,4,15,8,30,819.0,100.0,1.9,14.1,567.0,907.56,701.0
2018,4,15,8,45,823.5,107.5,1.95,14.75,610.0,927.73,711.13
2018,4,15,9,0,828.0,115.0,2.0,15.4,653.0,944.59,719.23
2018,4,15,9,15,842.0,119.0,2.1,15.85,696.0,963.15,729.69
2018,4,15,9,30,856.0,123.0,2.2,16.3,739.0,978.37,737.96
2018,4,15,9,45,884.0,117.5,2.35,16.75,781.0,982.97,739.8
2018,4,15,10,0,912.0,112.0,2.5,17.2,823.0,994.44,746.43
2018,4,15,10,15,899.0,124.5,2.7,17.45,847.0,982.71,738.59
2018,4,15,10,30,886.0,137.0,2.9,17.7,871.0,967.28,728.45
2018,4,15,10,45,912.0,127.0,3.05,17.95,899.0,961.71,724.58
2018,4,15,11,0,938.0,117.0,3.2,18.2,927.0,952.21,718.02
2018,4,15,11,15,907.0,138.0,3.3,18.3,931.5,919.29,695.59
2018,4,15,11,30,876.0,159.0,3.4,18.4,936.0,891.39,676.71
2018,4,15,11,45,846.5,178.5,3.55,18.5,933.0,853.73,651.19
2018,4,15,12,0,817.0,198.0,3.7,18.6,930.0,814.4,623.17
2018,4,15,12,15,859.0,173.0,3.8,18.55,940.5,787.5,604.56
2018,4,15,12,30,901.0,148.0,3.9,18.5,951.0,752.7,579.69
2018,4,15,12,45,927.0,131.0,4.05,18.45,949.0,714.41,551.29
2018,4,15,13,0,953.0,114.0,4.2,18.4,947.0,672.03,518.92
2018,4,15,13,15,950.0,112.5,4.3,18.2,928.0,622.17,479.8
2018,4,15,13,30,947.0,111.0,4.4,18.0,909.0,570.83,438.44
2018,4,15,13,45,941.5,109.5,4.5,17.75,882.5,517.08,393.95
2018,4,15,14,0,936.0,108.0,4.6,17.5,856.0,462.5,347.37
2018,4,15,14,15,926.0,106.0,4.7,17.15,821.0,405.38,297.71
2018,4,15,14,30,916.0,104.0,4.8,16.8,786.0,348.37,247.14
2018,4,15,14,45,904.0,102.0,4.85,16.45,745.0,291.21,196.33
2018,4,15,15,0,892.0,100.0,4.9,16.1,704.0,234.8,147.61
2018,4,15,15,15,876.0,97.5,4.9,16.1,658.0,178.53,103.34
2018,4,15,15,30,860.0,95.0,4.9,16.1,612.0,114.75,62.11
2018,4,15,15,45,836.0,92.0,4.85,15.25,560.5,64.03,50.41
2018,4,15,16,0,812.0,89.0,4.8,14.4,509.0,63.59,50.41
2018,4,15,16,15,778.0,86.0,4.75,13.9,454.0,63.05,50.24
2018,4,15,16,30,744.0,83.0,4.7,13.4,399.0,62.53,50.08
2018,4,15,16,45,698.0,78.5,4.6,12.9,343.5,55.22,43.86
2018,4,15,17,0,652.0,74.0,4.5,12.4,288.0,53.61,42.64
2018,4,15,17,15,587.0,68.5,4.3,11.95,234.5,51.11,40.52
2018,4,15,17,30,522.0,63.0,4.1,11.5,181.0,48.64,38.27
2018,4,15,17,45,388.5,54.0,3.9,11.0,129.0,42.89,32.82
2018,4,15,18,0,255.0,45.0,3.7,10.5,77.0,34.88,25.01
2018,4,15,18,15,146.0,28.5,3.65,10.3,45.0,22.39,11.11
2018,4,15,18,30,37.0,12.0,3.6,10.1,13.0,10.91,0.0
2018,4,15,18,45,18.5,6.0,3.55,9.9,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,16,5,15,7.5,2.0,1.2,6.2,2.0,0.0,0.0
2018,4,16,5,30,15.0,4.0,1.3,6.6,4.0,0.0,0.0
2018,4,16,5,45,111.5,18.5,1.45,6.95,28.0,83.12,0.0
2018,4,16,6,0,208.0,33.0,1.6,7.3,52.0,215.33,168.42
2018,4,16,6,15,293.5,43.5,1.75,7.55,89.5,289.79,243.53
2018,4,16,6,30,379.0,54.0,1.9,7.8,127.0,378.2,322.09
2018,4,16,6,45,230.5,70.5,2.1,8.0,119.0,293.99,251.83
2018,4,16,7,0,82.0,87.0,2.3,8.2,111.0,169.87,144.09
2018,4,16,7,15,61.0,99.5,2.45,8.3,119.5,153.44,129.51
2018,4,16,7,30,40.0,112.0,2.6,8.4,128.0,148.89,124.45
2018,4,16,7,45,204.0,128.5,2.7,8.55,226.0,341.68,290.42
2018,4,16,8,0,368.0,145.0,2.8,8.7,324.0,531.27,444.47
2018,4,16,8,15,236.5,166.5,2.95,8.85,286.0,419.94,350.39
2018,4,16,8,30,105.0,188.0,3.1,9.0,248.0,305.24,252.99
2018,4,16,8,45,55.0,166.5,3.25,9.2,198.0,216.51,178.34
2018,4,16,9,0,5.0,145.0,3.4,9.4,148.0,136.34,109.5
2018,4,16,9,15,22.0,189.0,3.6,9.5,204.5,205.89,167.4
2018,4,16,9,30,39.0,233.0,3.8,9.6,261.0,266.45,216.68
2018,4,16,9,45,24.0,190.0,3.95,9.75,207.5,205.7,166.28
2018,4,16,10,0,9.0,147.0,4.1,9.9,154.0,140.75,112.24
2018,4,16,10,15,10.0,152.5,4.2,9.9,160.5,146.49,116.92
2018,4,16,10,30,11.0,158.0,4.3,9.9,167.0,152.13,121.43
2018,4,16,10,45,223.0,242.5,4.4,9.9,435.5,451.41,368.31
2018,4,16,11,0,435.0,327.0,4.5,9.9,704.0,724.03,578.6
2018,4,16,11,15,302.0,378.0,4.55,9.95,641.5,630.95,502.96
2018,4,16,11,30,169.0,429.0,4.6,10.0,579.0,544.7,433.42
2018,4,16,11,45,203.0,408.5,4.65,10.05,590.0,541.01,431.71
2018,4,16,12,0,237.0,388.0,4.7,10.1,601.0,539.01,430.77
2018,4,16,12,15,171.5,412.5,4.7,10.1,566.5,493.86,393.92
2018,4,16,12,30,106.0,437.0,4.7,10.1,532.0,455.17,362.25
2018,4,16,12,45,155.0,428.5,4.7,10.15,565.5,468.7,373.44
2018,4,16,13,0,204.0,420.0,4.7,10.2,599.0,477.32,380.2
2018,4,16,13,15,219.0,409.0,4.75,10.1,597.5,460.57,366.88
2018,4,16,13,30,234.0,398.0,4.8,10.0,596.0,442.36,352.14
2018,4,16,13,45,232.5,384.0,4.85,9.95,575.5,412.92,328.21
2018,4,16,14,0,231.0,370.0,4.9,9.9,555.0,383.72,304.15
2018,4,16,14,15,420.5,286.5,4.9,9.75,606.5,356.85,278.05
2018,4,16,14,30,610.0,203.0,4.9,9.6,658.0,321.8,241.71
2018,4,16,14,45,590.5,208.5,4.9,9.5,630.0,283.15,206.81
2018,4,16,15,0,571.0,214.0,4.9,9.4,602.0,247.18,175.44
2018,4,16,15,15,363.5,241.0,4.9,9.4,482.0,211.72,155.76
2018,4,16,15,30,156.0,268.0,4.9,9.4,362.0,198.45,156.19
2018,4,16,15,45,242.5,233.0,4.85,9.05,365.5,153.66,130.61
2018,4,16,16,0,329.0,198.0,4.8,8.7,369.0,135.46,115.28
2018,4,16,16,15,411.5,164.0,4.7,8.45,355.0,108.65,92.04
2018,4,16,16,30,494.0,130.0,4.6,8.2,341.0,89.02,74.92
2018,4,16,16,45,535.5,105.0,4.5,8.0,306.0,74.47,62.13
2018,4,16,17,0,577.0,80.0,4.4,7.8,271.0,57.76,47.2
2018,4,16,17,15,553.5,69.5,4.1,7.5,226.0,51.64,41.73
2018,4,16,17,30,530.0,59.0,3.8,7.2,181.0,45.12,35.73
2018,4,16,17,45,457.5,49.5,3.45,6.85,135.0,38.93,29.82
2018,4,16,18,0,385.0,40.0,3.1,6.5,89.0,32.53,23.42
2018,4,16,18,15,247.0,27.5,2.95,6.35,53.5,22.9,12.25
2018,4,16,18,30,109.0,15.0,2.8,6.2,18.0,13.64,0.0
2018,4,16,18,45,54.5,7.5,2.6,6.0,9.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.0,1.6,5.1,3.0,0.0,0.0
2018,4,17,5,30,35.0,6.0,1.7,5.4,6.0,5.46,0.0
2018,4,17,5,45,169.5,20.5,1.75,5.7,34.5,148.51,0.0
2018,4,17,6,0,304.0,35.0,1.8,6.0,63.0,275.79,220.58
2018,4,17,6,15,417.0,44.5,1.85,6.35,110.5,378.66,319.15
2018,4,17,6,30,530.0,54.0,1.9,6.7,158.0,488.63,414.3
2018,4,17,6,45,599.5,61.0,1.9,7.05,212.5,569.31,480.06
2018,4,17,7,0,669.0,68.0,1.9,7.4,267.0,652.92,544.59
2018,4,17,7,15,715.5,72.5,1.85,7.85,323.0,716.5,590.13
2018,4,17,7,30,762.0,77.0,1.8,8.3,379.0,775.45,630.3
2018,4,17,7,45,794.5,81.0,1.8,8.75,434.5,826.85,663.96
2018,4,17,8,0,827.0,85.0,1.8,9.2,490.0,876.81,695.69
2018,4,17,8,15,850.5,87.5,1.8,9.7,542.5,914.8,718.16
2018,4,17,8,30,874.0,90.0,1.8,10.2,595.0,950.36,738.69
2018,4,17,8,45,891.0,92.5,1.85,10.7,643.0,967.41,747.02
2018,4,17,9,0,908.0,95.0,1.9,11.2,691.0,991.01,760.1
2018,4,17,9,15,921.5,96.5,1.85,11.6,734.0,1006.86,766.8
2018,4,17,9,30,935.0,98.0,1.8,12.0,777.0,1019.29,771.37
2018,4,17,9,45,946.0,99.0,1.8,12.45,814.5,1025.19,772.34
2018,4,17,10,0,957.0,100.0,1.8,12.9,852.0,1027.43,771.15
2018,4,17,10,15,963.0,101.5,1.8,13.2,881.5,1021.75,765.39
2018,4,17,10,30,969.0,103.0,1.8,13.5,911.0,1012.36,757.47
2018,4,17,10,45,972.5,104.0,1.75,13.8,932.5,996.48,744.78
2018,4,17,11,0,976.0,105.0,1.7,14.1,954.0,977.04,730.0
2018,4,17,11,15,978.0,106.5,1.75,14.3,968.0,953.3,714.16
2018,4,17,11,30,980.0,108.0,1.8,14.5,982.0,926.21,696.12
2018,4,17,11,45,979.0,109.5,1.8,14.7,987.0,893.5,673.71
2018,4,17,12,0,978.0,111.0,1.8,14.9,992.0,857.9,649.34
2018,4,17,12,15,946.0,126.0,1.85,15.0,976.5,808.72,616.26
2018,4,17,12,30,914.0,141.0,1.9,15.1,961.0,758.69,580.31
2018,4,17,12,45,774.5,204.0,1.95,15.25,893.0,681.38,522.17
2018,4,17,13,0,635.0,267.0,2.0,15.4,825.0,608.19,466.52
2018,4,17,13,15,483.5,315.5,2.05,15.4,735.5,527.55,405.3
2018,4,17,13,30,332.0,364.0,2.1,15.4,646.0,461.15,354.37
2018,4,17,13,45,434.5,316.5,2.15,15.4,673.5,443.48,339.79
2018,4,17,14,0,537.0,269.0,2.2,15.4,701.0,420.43,319.0
2018,4,17,14,15,505.5,267.5,2.25,15.3,661.0,373.65,280.66
2018,4,17,14,30,474.0,266.0,2.3,15.2,621.0,329.91,244.55
2018,4,17,14,45,561.5,226.5,2.35,15.1,625.5,291.6,208.69
2018,4,17,15,0,649.0,187.0,2.4,15.0,630.0,242.0,163.37
2018,4,17,15,15,695.0,161.0,2.4,15.0,607.0,188.71,118.97
2018,4,17,15,30,741.0,135.0,2.4,15.0,584.0,130.98,78.17
2018,4,17,15,45,780.0,114.5,2.55,14.6,552.5,72.63,57.96
2018,4,17,16,0,819.0,94.0,2.7,14.2,521.0,67.1,53.5
2018,4,17,16,15,784.5,91.0,2.75,13.75,465.5,66.71,53.47
2018,4,17,16,30,750.0,88.0,2.8,13.3,410.0,60.2,48.01
2018,4,17,16,45,705.0,83.5,2.9,12.9,354.5,58.77,47.02
2018,4,17,17,0,660.0,79.0,3.0,12.5,299.0,57.34,45.96
2018,4,17,17,15,598.0,72.5,2.8,11.8,244.5,54.2,43.34
2018,4,17,17,30,536.0,66.0,2.6,11.1,190.0,51.03,40.51
2018,4,17,17,45,439.5,55.5,2.4,10.35,140.0,44.12,34.08
2018,4,17,18,0,343.0,45.0,2.2,9.6,90.0,37.01,27.13
2018,4,17,18,15,212.5,30.5,2.1,9.15,54.0,24.01,13.37
2018,4,17,18,30,82.0,16.0,2.0,8.7,18.0,14.55,0.0
2018,4,17,18,45,41.0,8.0,1.9,8.3,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.65,6.35,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.6,6.6,2.0,1.82,0.0
2018,4,18,5,45,0.0,8.5,0.55,6.85,8.5,7.47,0.0
2018,4,18,6,0,0.0,15.0,0.5,7.1,15.0,13.19,5.29
2018,4,18,6,15,0.0,23.0,0.5,7.55,23.0,20.24,11.91
2018,4,18,6,30,0.0,31.0,0.5,8.0,31.0,27.3,18.32
2018,4,18,6,45,6.5,54.0,0.5,8.4,56.0,52.79,40.94
2018,4,18,7,0,13.0,77.0,0.5,8.8,81.0,81.45,65.91
2018,4,18,7,15,14.5,99.5,0.6,9.25,104.5,105.62,86.3
2018,4,18,7,30,16.0,122.0,0.7,9.7,128.0,129.56,106.07
2018,4,18,7,45,30.0,158.5,0.75,10.15,172.5,193.54,158.99
2018,4,18,8,0,44.0,195.0,0.8,10.6,217.0,246.99,201.65
2018,4,18,8,15,67.0,224.5,0.85,10.85,261.5,299.72,243.27
2018,4,18,8,30,90.0,254.0,0.9,11.1,306.0,352.33,283.83
2018,4,18,8,45,75.5,264.5,0.95,11.3,310.5,346.33,277.3
2018,4,18,9,0,61.0,275.0,1.0,11.5,315.0,340.13,271.1
2018,4,18,9,15,172.5,296.5,0.95,11.75,420.0,484.77,383.25
2018,4,18,9,30,284.0,318.0,0.9,12.0,525.0,628.3,487.31
2018,4,18,9,45,468.5,276.0,0.9,12.25,637.0,769.51,587.82
2018,4,18,10,0,653.0,234.0,0.9,12.5,749.0,897.54,674.74
2018,4,18,10,15,564.5,276.0,1.05,12.8,732.5,840.22,632.9
2018,4,18,10,30,476.0,318.0,1.2,13.1,716.0,786.08,594.79
2018,4,18,10,45,407.0,360.0,1.35,13.35,706.5,748.32,567.6
2018,4,18,11,0,338.0,402.0,1.5,13.6,697.0,702.02,533.94
2018,4,18,11,15,397.0,391.5,1.7,13.85,743.0,726.56,553.54
2018,4,18,11,30,456.0,381.0,1.9,14.1,789.0,753.14,573.43
2018,4,18,11,45,340.0,412.0,2.15,14.35,717.0,660.11,505.52
2018,4,18,12,0,224.0,443.0,2.4,14.6,645.0,574.63,442.1
2018,4,18,12,15,180.0,448.0,2.6,14.65,610.0,531.04,409.94
2018,4,18,12,30,136.0,453.0,2.8,14.7,575.0,490.09,379.09
2018,4,18,12,45,172.0,447.0,2.95,14.75,599.5,495.17,383.67
2018,4,18,13,0,208.0,441.0,3.1,14.8,624.0,496.93,385.2
2018,4,18,13,15,145.5,422.5,3.2,14.7,549.5,430.76,334.8
2018,4,18,13,30,83.0,404.0,3.3,14.6,475.0,376.33,293.29
2018,4,18,13,45,66.5,380.0,3.4,14.55,435.5,341.33,266.64
2018,4,18,14,0,50.0,356.0,3.5,14.5,396.0,308.63,241.59
2018,4,18,14,15,50.0,338.0,3.6,14.35,377.0,288.3,225.98
2018,4,18,14,30,50.0,320.0,3.7,14.2,358.0,268.29,210.45
2018,4,18,14,45,57.5,307.0,3.75,14.0,348.5,253.72,198.89
2018,4,18,15,0,65.0,294.0,3.8,13.8,339.0,238.32,186.61
2018,4,18,15,15,80.0,281.0,3.8,13.8,332.5,222.97,174.13
2018,4,18,15,30,95.0,268.0,3.8,13.8,326.0,205.78,161.07
2018,4,18,15,45,80.0,242.5,3.9,13.25,288.5,179.4,150.36
2018,4,18,16,0,65.0,217.0,4.0,12.7,251.0,162.5,136.74
2018,4,18,16,15,72.5,191.5,3.95,12.25,226.0,145.89,123.09
2018,4,18,16,30,80.0,166.0,3.9,11.8,201.0,128.75,108.79
2018,4,18,16,45,183.0,143.5,3.85,11.4,209.0,108.67,91.65
2018,4,18,17,0,286.0,121.0,3.8,11.0,217.0,89.56,75.06
2018,4,18,17,15,257.5,102.5,3.45,10.35,177.5,77.19,64.26
2018,4,18,17,30,229.0,84.0,3.1,9.7,138.0,64.34,52.75
2018,4,18,17,45,175.5,65.5,2.8,9.05,100.5,50.95,40.42
2018,4,18,18,0,122.0,47.0,2.5,8.4,63.0,37.16,27.44
2018,4,18,18,15,73.0,29.5,2.3,7.9,38.0,23.73,13.58
2018,4,18,18,30,24.0,12.0,2.1,7.4,13.0,10.91,0.0
2018,4,18,18,45,12.0,6.0,1.95,6.9,6.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,19,5,15,42.5,5.0,2.15,4.95,5.0,0.0,0.0
2018,4,19,5,30,85.0,10.0,2.2,5.1,10.0,56.75,0.0
2018,4,19,5,45,247.5,21.0,2.25,5.2,42.0,198.43,41.5
2018,4,19,6,0,410.0,32.0,2.3,5.3,74.0,344.97,282.34
2018,4,19,6,15,513.5,39.5,2.35,5.65,123.5,441.7,374.35
2018,4,19,6,30,617.0,47.0,2.4,6.0,173.0,539.0,457.91
2018,4,19,6,45,677.5,52.5,2.45,6.35,228.0,614.96,519.84
2018,4,19,7,0,738.0,58.0,2.5,6.7,283.0,692.82,579.98
2018,4,19,7,15,776.0,62.0,2.65,7.3,339.0,751.46,622.78
2018,4,19,7,30,814.0,66.0,2.8,7.9,395.0,809.73,663.86
2018,4,19,7,45,840.5,69.5,2.95,8.5,449.5,856.35,695.14
2018,4,19,8,0,867.0,73.0,3.1,9.1,504.0,892.17,717.98
2018,4,19,8,15,885.0,75.5,3.25,9.75,555.0,925.69,738.79
2018,4,19,8,30,903.0,78.0,3.4,10.4,606.0,956.67,757.59
2018,4,19,8,45,916.0,81.0,3.55,11.0,653.0,980.67,771.5
2018,4,19,9,0,929.0,84.0,3.7,11.6,700.0,1001.47,783.21
2018,4,19,9,15,937.5,86.5,3.85,12.0,741.5,1013.96,789.77
2018,4,19,9,30,946.0,89.0,4.0,12.4,783.0,1022.91,794.06
2018,4,19,9,45,949.5,93.0,4.1,12.75,817.5,1025.1,793.63
2018,4,19,10,0,953.0,97.0,4.2,13.1,852.0,1023.55,790.83
2018,4,19,10,15,961.0,97.5,4.3,13.3,882.0,1018.74,786.54
2018,4,19,10,30,969.0,98.0,4.4,13.5,912.0,1010.24,780.08
2018,4,19,10,45,908.0,124.0,4.5,13.7,901.5,960.89,745.11
2018,4,19,11,0,847.0,150.0,4.6,13.9,891.0,917.75,714.56
2018,4,19,11,15,831.5,150.5,4.65,14.05,887.0,879.32,686.88
2018,4,19,11,30,816.0,151.0,4.7,14.2,883.0,838.92,657.63
2018,4,19,11,45,887.0,132.0,4.7,14.3,932.0,842.83,660.24
2018,4,19,12,0,958.0,113.0,4.7,14.4,981.0,847.23,663.05
2018,4,19,12,15,969.0,108.0,4.75,14.45,984.0,812.72,638.2
2018,4,19,12,30,980.0,103.0,4.8,14.5,987.0,775.02,610.54
2018,4,19,12,45,973.5,104.5,4.85,14.55,974.0,728.35,574.11
2018,4,19,13,0,967.0,106.0,4.9,14.6,961.0,680.01,535.62
2018,4,19,13,15,963.0,105.0,4.95,14.6,941.5,629.57,494.72
2018,4,19,13,30,959.0,104.0,5.0,14.6,922.0,577.73,451.6
2018,4,19,13,45,954.5,102.0,5.05,14.55,895.5,523.68,405.63
2018,4,19,14,0,950.0,100.0,5.1,14.5,869.0,468.72,357.62
2018,4,19,14,15,942.0,98.5,5.05,14.4,835.0,412.19,307.14
2018,4,19,14,30,934.0,97.0,5.0,14.3,801.0,355.53,255.71
2018,4,19,14,45,923.0,95.0,5.0,14.2,760.5,297.87,203.52
2018,4,19,15,0,912.0,93.0,5.0,14.1,720.0,240.87,153.2
2018,4,19,15,15,897.5,91.0,5.0,14.1,674.0,184.27,107.33
2018,4,19,15,30,883.0,89.0,5.0,14.1,628.0,129.12,71.24
2018,4,19,15,45,862.0,86.5,4.85,13.75,577.5,65.53,51.98
2018,4,19,16,0,841.0,84.0,4.7,13.4,527.0,59.85,47.29
2018,4,19,16,15,812.0,80.5,4.5,13.1,472.5,58.8,46.6
2018,4,19,16,30,783.0,77.0,4.3,12.8,418.0,57.7,45.87
2018,4,19,16,45,742.5,74.0,4.1,12.55,363.0,56.89,45.38
2018,4,19,17,0,702.0,71.0,3.9,12.3,308.0,51.19,40.47
2018,4,19,17,15,643.0,65.0,3.5,11.65,253.0,48.13,37.89
2018,4,19,17,30,584.0,59.0,3.1,11.0,198.0,45.0,35.12
2018,4,19,17,45,490.5,51.0,2.65,10.4,147.5,40.0,30.42
2018,4,19,18,0,397.0,43.0,2.2,9.8,97.0,34.94,25.38
2018,4,19,18,15,258.5,30.5,2.05,9.35,59.5,25.41,15.15
2018,4,19,18,30,120.0,18.0,1.9,8.9,22.0,16.37,0.0
2018,4,19,18,45,60.0,9.0,1.8,8.4,11.0,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,5,15,27.0,5.0,1.3,7.2,5.0,0.0,0.0
2018,4,20,5,30,54.0,10.0,1.4,7.6,10.0,39.49,0.0
2018,4,20,5,45,182.5,24.0,1.45,7.95,40.5,167.15,61.42
2018,4,20,6,0,311.0,38.0,1.5,8.3,71.0,286.53,232.94
2018,4,20,6,15,415.0,48.0,1.6,8.75,118.5,384.69,322.37
2018,4,20,6,30,519.0,58.0,1.7,9.2,166.0,489.51,411.38
2018,4,20,6,45,586.5,64.5,1.75,9.7,219.5,568.17,474.11
2018,4,20,7,0,654.0,71.0,1.8,10.2,273.0,649.5,535.73
2018,4,20,7,15,700.0,75.5,1.85,10.8,328.5,712.42,580.47
2018,4,20,7,30,746.0,80.0,1.9,11.4,384.0,770.54,620.07
2018,4,20,7,45,780.0,83.0,2.0,12.05,439.0,821.68,653.74
2018,4,20,8,0,814.0,86.0,2.1,12.7,494.0,871.48,685.7
2018,4,20,8,15,837.5,88.5,2.2,13.4,545.5,909.19,708.46
2018,4,20,8,30,861.0,91.0,2.3,14.1,597.0,944.51,729.4
2018,4,20,8,45,879.0,92.5,2.45,14.85,644.5,961.0,737.65
2018,4,20,9,0,897.0,94.0,2.6,15.6,692.0,984.25,750.73
2018,4,20,9,15,912.5,94.5,2.75,16.1,735.0,1000.79,759.9
2018,4,20,9,30,928.0,95.0,2.9,16.6,778.0,1013.99,766.96
2018,4,20,9,45,941.0,94.0,3.0,17.15,815.0,1019.6,768.45
2018,4,20,10,0,954.0,93.0,3.1,17.7,852.0,1021.65,767.77
2018,4,20,10,15,959.5,94.5,3.15,18.05,880.5,1015.62,762.01
2018,4,20,10,30,965.0,96.0,3.2,18.4,909.0,1005.91,754.03
2018,4,20,10,45,969.0,96.5,3.3,18.7,930.0,990.14,742.69
2018,4,20,11,0,973.0,97.0,3.4,19.0,951.0,970.85,729.09
2018,4,20,11,15,975.5,97.5,3.45,19.25,964.5,946.78,712.14
2018,4,20,11,30,978.0,98.0,3.5,19.5,978.0,919.42,693.01
2018,4,20,11,45,978.5,98.0,3.5,19.7,983.0,886.79,670.12
2018,4,20,12,0,979.0,98.0,3.5,19.9,988.0,851.26,645.24
2018,4,20,12,15,978.0,97.5,3.55,20.0,984.5,811.44,617.8
2018,4,20,12,30,977.0,97.0,3.6,20.1,981.0,769.18,588.13
2018,4,20,12,45,974.5,97.0,3.65,20.25,969.5,724.1,554.04
2018,4,20,13,0,972.0,97.0,3.7,20.4,958.0,677.05,517.71
2018,4,20,13,15,968.0,96.0,3.75,20.35,938.5,626.55,478.33
2018,4,20,13,30,964.0,95.0,3.8,20.3,919.0,574.65,436.74
2018,4,20,13,45,958.0,94.5,3.85,20.3,892.5,521.01,392.52
2018,4,20,14,0,952.0,94.0,3.9,20.3,866.0,466.56,346.39
2018,4,20,14,15,943.5,92.5,3.9,20.2,832.0,409.87,297.44
2018,4,20,14,30,935.0,91.0,3.9,20.1,798.0,353.12,247.51
2018,4,20,14,45,924.0,89.5,3.9,19.95,757.5,295.9,197.1
2018,4,20,15,0,913.0,88.0,3.9,19.8,717.0,239.33,148.37
2018,4,20,15,15,898.5,86.0,3.9,19.8,671.5,182.8,103.47
2018,4,20,15,30,884.0,84.0,3.9,19.8,626.0,127.74,67.86
2018,4,20,15,45,864.5,81.5,3.8,19.3,576.0,73.89,57.94
2018,4,20,16,0,845.0,79.0,3.7,18.8,526.0,56.28,43.16
2018,4,20,16,15,819.0,75.5,3.5,18.3,472.5,55.1,42.41
2018,4,20,16,30,793.0,72.0,3.3,17.8,419.0,53.86,41.59
2018,4,20,16,45,756.5,68.5,3.15,17.35,364.5,52.49,40.64
2018,4,20,17,0,720.0,65.0,3.0,16.9,310.0,51.12,39.65
2018,4,20,17,15,666.5,59.5,2.65,16.0,255.5,47.95,37.06
2018,4,20,17,30,613.0,54.0,2.3,15.1,201.0,40.9,30.89
2018,4,20,17,45,529.5,46.5,1.95,14.2,151.0,36.13,26.53
2018,4,20,18,0,446.0,39.0,1.6,13.3,101.0,31.27,21.84
2018,4,20,18,15,306.5,28.0,1.55,12.75,62.0,22.97,13.16
2018,4,20,18,30,167.0,17.0,1.5,12.2,23.0,15.46,0.0
2018,4,20,18,45,83.5,8.5,1.45,11.6,11.5,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,21,5,15,36.5,5.0,1.05,7.2,5.5,0.0,0.0
2018,4,21,5,30,73.0,10.0,1.0,7.8,11.0,50.36,0.0
2018,4,21,5,45,211.5,22.5,1.0,8.4,42.5,183.46,89.46
2018,4,21,6,0,350.0,35.0,1.0,9.0,74.0,311.02,252.62
2018,4,21,6,15,447.5,44.0,1.05,9.65,121.5,403.99,335.78
2018,4,21,6,30,545.0,53.0,1.1,10.3,169.0,503.74,418.13
2018,4,21,6,45,607.0,59.5,1.1,10.95,222.5,578.73,475.88
2018,4,21,7,0,669.0,66.0,1.1,11.6,276.0,656.27,532.34
2018,4,21,7,15,711.0,70.5,1.1,12.4,330.5,711.32,569.14
2018,4,21,7,30,753.0,75.0,1.1,13.2,385.0,772.05,608.55
2018,4,21,7,45,783.5,78.5,1.1,14.0,439.0,820.77,637.98
2018,4,21,8,0,814.0,82.0,1.1,14.8,493.0,868.05,665.64
2018,4,21,8,15,835.0,85.0,1.2,15.65,543.5,904.05,686.46
2018,4,21,8,30,856.0,88.0,1.3,16.5,594.0,928.02,699.15
2018,4,21,8,45,872.0,90.0,1.35,17.4,640.5,952.86,711.58
2018,4,21,9,0,888.0,92.0,1.4,18.3,687.0,974.76,722.03
2018,4,21,9,15,902.0,93.0,1.45,18.9,729.0,990.41,729.28
2018,4,21,9,30,916.0,94.0,1.5,19.5,771.0,1002.75,734.57
2018,4,21,9,45,927.5,94.0,1.5,20.1,807.5,1008.09,734.75
2018,4,21,10,0,939.0,94.0,1.5,20.7,844.0,1009.88,732.93
2018,4,21,10,15,945.5,95.0,1.5,21.1,872.5,1004.37,727.23
2018,4,21,10,30,952.0,96.0,1.5,21.5,901.0,995.25,719.51
2018,4,21,10,45,956.0,96.5,1.5,21.9,921.5,979.7,707.91
2018,4,21,11,0,960.0,97.0,1.5,22.3,942.0,960.67,694.31
2018,4,21,11,15,962.0,98.0,1.45,22.55,955.5,936.97,677.58
2018,4,21,11,30,964.0,99.0,1.4,22.8,969.0,910.03,658.93
2018,4,21,11,45,965.0,99.0,1.4,23.1,974.5,878.22,637.76
2018,4,21,12,0,966.0,99.0,1.4,23.4,980.0,843.53,614.74
2018,4,21,12,15,965.5,99.0,1.35,23.55,977.0,805.0,588.91
2018,4,21,12,30,965.0,99.0,1.3,23.7,974.0,764.01,561.07
2018,4,21,12,45,963.0,98.0,1.25,23.8,962.5,718.9,528.52
2018,4,21,13,0,961.0,97.0,1.2,23.9,951.0,671.85,493.95
2018,4,21,13,15,956.5,96.5,1.15,23.95,931.5,622.03,456.7
2018,4,21,13,30,952.0,96.0,1.1,24.0,912.0,570.86,417.47
2018,4,21,13,45,945.5,95.0,1.05,24.0,885.0,517.23,375.45
2018,4,21,14,0,939.0,94.0,1.0,24.0,858.0,462.88,331.65
2018,4,21,14,15,917.5,99.5,1.1,23.9,821.0,407.61,286.88
2018,4,21,14,30,896.0,105.0,1.2,23.8,784.0,353.44,241.82
2018,4,21,14,45,863.5,111.5,1.25,23.7,738.5,298.61,196.17
2018,4,21,15,0,831.0,118.0,1.3,23.6,693.0,238.9,147.88
2018,4,21,15,15,848.0,102.5,1.3,23.6,656.0,180.64,101.56
2018,4,21,15,30,865.0,87.0,1.3,23.6,619.0,130.24,68.64
2018,4,21,15,45,847.5,83.5,1.55,23.1,570.0,76.83,49.41
2018,4,21,16,0,830.0,80.0,1.8,22.6,521.0,56.75,42.86
2018,4,21,16,15,803.0,77.5,1.8,22.05,468.5,56.34,42.79
2018,4,21,16,30,776.0,75.0,1.8,21.5,416.0,55.92,42.72
2018,4,21,16,45,739.0,70.5,1.8,20.95,361.5,53.87,41.22
2018,4,21,17,0,702.0,66.0,1.8,20.4,307.0,51.75,39.61
2018,4,21,17,15,648.5,61.0,1.7,19.35,253.5,44.83,33.81
2018,4,21,17,30,595.0,56.0,1.6,18.3,200.0,42.37,31.77
2018,4,21,17,45,513.0,48.0,1.5,17.25,150.5,37.26,27.19
2018,4,21,18,0,431.0,40.0,1.4,16.2,101.0,32.02,22.24
2018,4,21,18,15,296.0,28.5,1.4,15.6,62.5,23.3,13.44
2018,4,21,18,30,161.0,17.0,1.4,15.0,24.0,15.46,0.0
2018,4,21,18,45,80.5,8.5,1.35,14.45,12.0,0.0,0.0
2018,4,21,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,5,15,44.5,5.5,0.6,12.95,6.0,0.0,0.0
2018,4,22,5,30,89.0,11.0,0.6,13.3,12.0,60.52,0.0
2018,4,22,5,45,242.0,23.0,0.6,13.65,46.0,205.3,115.11
2018,4,22,6,0,395.0,35.0,0.6,14.0,80.0,341.54,271.83
2018,4,22,6,15,491.0,42.5,0.7,14.45,128.5,433.47,351.72
2018,4,22,6,30,587.0,50.0,0.8,14.9,177.0,531.88,430.45
2018,4,22,6,45,647.0,55.5,0.85,15.35,231.0,599.92,481.68
2018,4,22,7,0,707.0,61.0,0.9,15.8,285.0,676.65,536.63
2018,4,22,7,15,746.5,65.0,0.95,16.45,340.0,735.72,575.94
2018,4,22,7,30,786.0,69.0,1.0,17.1,395.0,794.55,613.72
2018,4,22,7,45,814.5,72.5,1.05,17.7,449.5,842.26,642.77
2018,4,22,8,0,843.0,76.0,1.1,18.3,504.0,888.39,670.19
2018,4,22,8,15,864.0,79.0,1.15,19.0,556.0,915.61,684.33
2018,4,22,8,30,885.0,82.0,1.2,19.7,608.0,949.62,703.01
2018,4,22,8,45,900.5,83.5,1.25,20.4,655.0,973.81,715.07
2018,4,22,9,0,916.0,85.0,1.3,21.1,702.0,994.98,725.31
2018,4,22,9,15,928.0,87.0,1.3,21.5,744.5,1010.11,731.77
2018,4,22,9,30,940.0,89.0,1.3,21.9,787.0,1021.78,736.22
2018,4,22,9,45,950.5,90.0,1.35,22.3,824.0,1027.27,737.85
2018,4,22,10,0,961.0,91.0,1.4,22.7,861.0,1029.11,737.42
2018,4,22,10,15,967.5,92.5,1.4,23.0,890.5,1023.96,732.27
2018,4,22,10,30,974.0,94.0,1.4,23.3,920.0,1015.08,725.06
2018,4,22,10,45,978.0,95.0,1.45,23.55,941.5,999.68,714.89
2018,4,22,11,0,982.0,96.0,1.5,23.8,963.0,980.7,702.63
2018,4,22,11,15,984.0,96.5,1.55,23.95,976.5,955.98,687.07
2018,4,22,11,30,986.0,97.0,1.6,24.1,990.0,927.97,669.44
2018,4,22,11,45,986.0,98.0,1.6,24.25,995.0,895.64,648.38
2018,4,22,12,0,986.0,99.0,1.6,24.4,1000.0,860.4,625.4
2018,4,22,12,15,984.0,100.0,1.7,24.45,997.0,820.92,600.81
2018,4,22,12,30,982.0,101.0,1.8,24.5,994.0,779.01,573.97
2018,4,22,12,45,978.0,101.5,1.85,24.55,982.0,733.14,541.57
2018,4,22,13,0,974.0,102.0,1.9,24.6,970.0,685.41,507.0
2018,4,22,13,15,969.0,102.0,1.95,24.5,950.5,635.06,469.84
2018,4,22,13,30,964.0,102.0,2.0,24.4,931.0,583.38,430.5
2018,4,22,13,45,957.0,101.5,2.05,24.35,903.5,529.25,387.99
2018,4,22,14,0,950.0,101.0,2.1,24.3,876.0,474.43,343.56
2018,4,22,14,15,936.5,101.5,2.15,24.1,840.0,417.56,296.55
2018,4,22,14,30,923.0,102.0,2.2,23.9,804.0,361.1,248.79
2018,4,22,14,45,916.5,99.0,2.25,23.75,765.5,304.52,200.24
2018,4,22,15,0,910.0,96.0,2.3,23.6,727.0,248.13,152.64
2018,4,22,15,15,895.5,93.5,2.3,23.6,681.0,191.38,108.23
2018,4,22,15,30,881.0,91.0,2.3,23.6,635.0,136.11,72.37
2018,4,22,15,45,860.0,88.5,2.3,23.0,584.0,72.73,44.66
2018,4,22,16,0,839.0,86.0,2.3,22.4,533.0,60.98,46.48
2018,4,22,16,15,814.5,82.0,2.2,21.85,480.0,59.65,45.65
2018,4,22,16,30,790.0,78.0,2.1,21.3,427.0,58.25,44.74
2018,4,22,16,45,754.0,73.5,2.05,20.8,372.0,56.28,43.32
2018,4,22,17,0,718.0,69.0,2.0,20.3,317.0,54.26,41.8
2018,4,22,17,15,634.0,66.0,1.8,19.25,257.5,48.57,37.1
2018,4,22,17,30,550.0,63.0,1.6,18.2,198.0,47.87,36.62
2018,4,22,17,45,453.0,53.0,1.45,17.2,146.0,41.26,30.73
2018,4,22,18,0,356.0,43.0,1.3,16.2,94.0,34.43,24.37
2018,4,22,18,15,254.0,31.0,1.25,15.55,60.0,25.47,15.4
2018,4,22,18,30,152.0,19.0,1.2,14.9,26.0,15.09,0.0
2018,4,22,18,45,76.0,9.5,1.2,14.3,13.0,8.64,0.0
2018,4,22,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,23,5,15,41.5,6.5,0.7,11.25,7.5,0.0,0.0
2018,4,23,5,30,83.0,13.0,0.7,11.7,15.0,59.13,0.0
2018,4,23,5,45,218.0,26.5,0.7,12.15,48.5,195.57,122.04
2018,4,23,6,0,353.0,40.0,0.7,12.6,82.0,319.47,257.19
2018,4,23,6,15,449.0,50.0,0.85,13.25,131.0,414.12,339.16
2018,4,23,6,30,545.0,60.0,1.0,13.9,180.0,514.95,420.98
2018,4,23,6,45,605.0,67.0,1.1,14.55,233.5,589.68,477.87
2018,4,23,7,0,665.0,74.0,1.2,15.2,287.0,666.57,533.61
2018,4,23,7,15,705.0,79.5,1.3,15.95,342.0,726.32,574.29
2018,4,23,7,30,745.0,85.0,1.4,16.7,397.0,786.02,613.6
2018,4,23,7,45,773.0,89.5,1.5,17.4,450.5,828.08,639.57
2018,4,23,8,0,801.0,94.0,1.6,18.1,504.0,874.14,667.91
2018,4,23,8,15,821.5,98.5,1.65,18.7,555.0,911.23,689.28
2018,4,23,8,30,842.0,103.0,1.7,19.3,606.0,945.83,708.79
2018,4,23,8,45,856.5,106.5,1.8,19.85,652.5,970.71,722.53
2018,4,23,9,0,871.0,110.0,1.9,20.4,699.0,992.5,734.34
2018,4,23,9,15,887.5,110.0,1.9,20.75,741.5,998.71,735.39
2018,4,23,9,30,904.0,110.0,1.9,21.1,784.0,1011.98,741.35
2018,4,23,9,45,919.5,108.5,1.9,21.45,821.5,1019.24,743.47
2018,4,23,10,0,935.0,107.0,1.9,21.8,859.0,1022.99,743.56
2018,4,23,10,15,917.5,121.5,1.9,22.1,880.5,1008.48,732.33
2018,4,23,10,30,900.0,136.0,1.9,22.4,902.0,990.18,719.06
2018,4,23,10,45,925.0,125.5,1.9,22.65,929.5,983.15,713.33
2018,4,23,11,0,950.0,115.0,1.9,22.9,957.0,972.23,705.13
2018,4,23,11,15,951.5,116.0,1.85,23.05,969.5,947.91,688.14
2018,4,23,11,30,953.0,117.0,1.8,23.2,982.0,920.41,669.33
2018,4,23,11,45,953.5,117.5,1.75,23.3,987.0,888.6,647.93
2018,4,23,12,0,954.0,118.0,1.7,23.4,992.0,853.99,624.72
2018,4,23,12,15,953.0,117.5,1.7,23.45,988.5,814.74,599.04
2018,4,23,12,30,952.0,117.0,1.7,23.5,985.0,773.16,570.94
2018,4,23,12,45,930.0,128.5,1.7,23.55,968.0,725.51,536.66
2018,4,23,13,0,908.0,140.0,1.7,23.6,951.0,677.17,501.21
2018,4,23,13,15,923.5,127.5,1.75,23.55,937.5,631.21,467.47
2018,4,23,13,30,939.0,115.0,1.8,23.5,924.0,582.28,430.3
2018,4,23,13,45,934.0,113.0,1.8,23.45,897.5,529.04,388.4
2018,4,23,14,0,929.0,111.0,1.8,23.4,871.0,474.98,344.59
2018,4,23,14,15,901.0,117.5,1.9,23.2,830.5,418.3,298.34
2018,4,23,14,30,873.0,124.0,2.0,23.0,790.0,357.09,247.81
2018,4,23,14,45,851.0,124.5,2.05,22.85,746.0,301.04,200.48
2018,4,23,15,0,829.0,125.0,2.1,22.7,702.0,247.02,155.55
2018,4,23,15,15,823.0,116.5,2.1,22.7,658.0,190.88,111.13
2018,4,23,15,30,817.0,108.0,2.1,22.7,614.0,135.53,73.93
2018,4,23,15,45,812.5,99.0,2.25,22.0,568.5,80.83,50.58
2018,4,23,16,0,808.0,90.0,2.4,21.3,523.0,63.43,48.77
2018,4,23,16,15,785.5,85.5,2.4,20.7,471.5,61.9,47.79
2018,4,23,16,30,763.0,81.0,2.4,20.1,420.0,60.25,46.68
2018,4,23,16,45,727.5,76.5,2.45,19.5,366.5,58.41,45.39
2018,4,23,17,0,692.0,72.0,2.5,18.9,313.0,51.5,39.63
2018,4,23,17,15,636.0,66.0,2.4,17.9,258.5,48.48,37.23
2018,4,23,17,30,580.0,60.0,2.3,16.9,204.0,45.39,34.63
2018,4,23,17,45,487.5,52.0,2.15,15.9,153.0,40.39,30.14
2018,4,23,18,0,395.0,44.0,2.0,14.9,102.0,35.32,25.31
2018,4,23,18,15,265.0,31.5,1.9,14.2,63.5,25.84,15.95
2018,4,23,18,30,135.0,19.0,1.8,13.5,25.0,15.05,0.0
2018,4,23,18,45,67.5,9.5,1.7,12.85,12.5,8.64,0.0
2018,4,23,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
