Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,4,45,11.0,2.5,1.65,9.55,2.5,0.0,0.0
2018,5,14,5,0,22.0,5.0,1.6,9.6,5.0,4.55,0.0
2018,5,14,5,15,126.5,18.5,1.5,9.8,28.5,88.2,0.0
2018,5,14,5,30,231.0,32.0,1.4,10.0,52.0,219.7,167.93
2018,5,14,5,45,337.5,43.0,1.35,10.2,94.0,310.64,256.69
2018,5,14,6,0,444.0,54.0,1.3,10.4,136.0,412.89,344.9
2018,5,14,6,15,453.0,63.5,1.2,10.75,170.0,449.14,375.51
2018,5,14,6,30,462.0,73.0,1.1,11.1,204.0,484.67,403.35
2018,5,14,6,45,482.0,88.5,0.95,11.45,250.0,535.57,440.55
2018,5,14,7,0,502.0,104.0,0.8,11.8,296.0,578.36,469.44
2018,5,14,7,15,539.5,114.0,0.7,12.35,347.5,644.97,514.59
2018,5,14,7,30,577.0,124.0,0.6,12.9,399.0,703.96,551.9
2018,5,14,7,45,641.0,122.0,0.5,13.5,459.0,772.94,594.45
2018,5,14,8,0,705.0,120.0,0.4,14.1,519.0,841.96,634.94
2018,5,14,8,15,773.0,109.5,0.45,14.75,582.0,898.9,668.76
2018,5,14,8,30,841.0,99.0,0.5,15.4,645.0,960.97,705.33
2018,5,14,8,45,855.5,101.0,0.55,16.1,689.5,973.53,709.69
2018,5,14,9,0,870.0,103.0,0.6,16.8,734.0,993.48,719.62
2018,5,14,9,15,881.5,104.5,0.75,17.3,773.5,1006.82,728.15
2018,5,14,9,30,893.0,106.0,0.9,17.8,813.0,1016.95,734.78
2018,5,14,9,45,902.5,107.0,1.05,18.35,847.0,1021.21,737.61
2018,5,14,10,0,912.0,108.0,1.2,18.9,881.0,1022.08,738.34
2018,5,14,10,15,918.0,109.0,1.35,19.3,908.0,1016.08,735.14
2018,5,14,10,30,924.0,110.0,1.5,19.7,935.0,1006.65,729.77
2018,5,14,10,45,928.5,110.0,1.6,20.1,954.5,991.4,719.91
2018,5,14,11,0,933.0,110.0,1.7,20.5,974.0,972.87,707.99
2018,5,14,11,15,935.0,111.5,1.8,20.75,986.5,950.3,693.84
2018,5,14,11,30,937.0,113.0,1.9,21.0,999.0,924.67,677.65
2018,5,14,11,45,937.5,113.0,2.05,21.2,1003.0,893.51,658.33
2018,5,14,12,0,938.0,113.0,2.2,21.4,1007.0,859.74,637.0
2018,5,14,12,15,936.0,113.5,2.3,21.45,1003.0,822.05,612.66
2018,5,14,12,30,934.0,114.0,2.4,21.5,999.0,782.24,586.59
2018,5,14,12,45,930.5,114.5,2.55,21.6,987.5,739.46,556.89
2018,5,14,13,0,927.0,115.0,2.7,21.7,976.0,695.02,524.54
2018,5,14,13,15,923.0,114.0,2.8,21.6,957.0,647.61,489.28
2018,5,14,13,30,919.0,113.0,2.9,21.5,938.0,598.98,452.03
2018,5,14,13,45,901.0,117.5,3.0,21.45,907.5,546.51,410.67
2018,5,14,14,0,883.0,122.0,3.1,21.4,877.0,494.42,368.43
2018,5,14,14,15,887.5,114.5,3.2,21.2,849.0,443.14,325.62
2018,5,14,14,30,892.0,107.0,3.3,21.0,821.0,390.63,280.53
2018,5,14,14,45,881.5,105.5,3.35,20.75,782.5,337.03,233.99
2018,5,14,15,0,871.0,104.0,3.4,20.5,744.0,284.06,187.87
2018,5,14,15,15,857.5,102.0,3.4,20.5,700.5,231.02,142.98
2018,5,14,15,30,844.0,100.0,3.4,20.5,657.0,170.25,95.66
2018,5,14,15,45,826.5,96.5,3.5,19.9,609.0,118.47,63.29
2018,5,14,16,0,809.0,93.0,3.6,19.3,561.0,68.98,53.73
2018,5,14,16,15,786.0,90.0,3.65,18.8,510.5,63.27,49.16
2018,5,14,16,30,763.0,87.0,3.7,18.3,460.0,62.88,49.13
2018,5,14,16,45,732.0,82.5,3.7,17.85,407.5,61.24,47.98
2018,5,14,17,0,701.0,78.0,3.7,17.4,355.0,54.12,42.04
2018,5,14,17,15,656.5,73.0,3.65,16.75,302.5,52.07,40.49
2018,5,14,17,30,612.0,68.0,3.6,16.1,250.0,49.94,38.8
2018,5,14,17,45,547.0,61.0,3.55,15.45,200.0,46.04,35.41
2018,5,14,18,0,482.0,54.0,3.5,14.8,150.0,42.03,31.73
2018,5,14,18,15,381.0,44.5,3.35,14.15,106.5,35.58,25.65
2018,5,14,18,30,280.0,35.0,3.2,13.5,63.0,28.96,18.86
2018,5,14,18,45,162.0,21.5,3.1,12.85,35.5,17.03,0.0
2018,5,14,19,0,44.0,8.0,3.0,12.2,8.0,7.28,0.0
2018,5,14,19,15,22.0,4.0,2.9,11.9,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,15,4,45,9.5,2.5,1.6,9.25,2.5,0.0,0.0
2018,5,15,5,0,19.0,5.0,1.6,9.3,5.0,4.55,0.0
2018,5,15,5,15,113.5,20.0,1.6,9.55,29.0,82.36,0.0
2018,5,15,5,30,208.0,35.0,1.6,9.8,53.0,210.82,162.76
2018,5,15,5,45,312.0,46.5,1.55,10.1,94.5,297.91,246.87
2018,5,15,6,0,416.0,58.0,1.5,10.4,136.0,397.97,333.49
2018,5,15,6,15,355.5,67.5,1.4,10.7,148.5,376.82,317.43
2018,5,15,6,30,295.0,77.0,1.3,11.0,161.0,352.97,297.61
2018,5,15,6,45,260.5,98.5,1.15,11.35,184.0,342.88,288.01
2018,5,15,7,0,226.0,120.0,1.0,11.7,207.0,346.98,288.76
2018,5,15,7,15,212.5,134.5,0.8,12.2,225.5,356.89,293.94
2018,5,15,7,30,199.0,149.0,0.6,12.7,244.0,365.19,297.39
2018,5,15,7,45,207.0,164.0,0.4,13.15,272.5,392.5,315.69
2018,5,15,8,0,215.0,179.0,0.2,13.6,301.0,419.19,332.62
2018,5,15,8,15,230.5,204.5,0.35,14.3,345.5,464.91,365.42
2018,5,15,8,30,246.0,230.0,0.5,15.0,390.0,509.52,396.69
2018,5,15,8,45,271.5,246.0,0.6,15.65,434.0,551.76,425.9
2018,5,15,9,0,297.0,262.0,0.7,16.3,478.0,593.0,453.97
2018,5,15,9,15,348.5,271.5,0.85,16.9,538.0,651.64,495.13
2018,5,15,9,30,400.0,281.0,1.0,17.5,598.0,726.67,546.18
2018,5,15,9,45,600.5,219.5,1.15,18.05,718.0,860.21,639.83
2018,5,15,10,0,801.0,158.0,1.3,18.6,838.0,976.85,714.29
2018,5,15,10,15,869.0,130.5,1.4,19.05,889.5,990.99,721.26
2018,5,15,10,30,937.0,103.0,1.5,19.5,941.0,1012.69,734.44
2018,5,15,10,45,941.5,103.5,1.65,19.9,961.0,997.89,725.21
2018,5,15,11,0,946.0,104.0,1.8,20.3,981.0,979.76,714.16
2018,5,15,11,15,947.5,104.5,1.9,20.45,992.5,955.65,699.21
2018,5,15,11,30,949.0,105.0,2.0,20.6,1004.0,928.52,682.21
2018,5,15,11,45,949.5,105.5,2.1,20.8,1008.5,897.67,662.5
2018,5,15,12,0,950.0,106.0,2.2,21.0,1013.0,864.15,640.85
2018,5,15,12,15,948.5,106.0,2.3,21.0,1009.0,826.16,616.43
2018,5,15,12,30,947.0,106.0,2.4,21.0,1005.0,786.0,590.22
2018,5,15,12,45,943.5,106.5,2.5,21.05,993.5,742.88,560.4
2018,5,15,13,0,940.0,107.0,2.6,21.1,982.0,698.07,527.63
2018,5,15,13,15,936.5,106.5,2.75,20.95,963.5,650.94,492.86
2018,5,15,13,30,933.0,106.0,2.9,20.8,945.0,602.49,455.93
2018,5,15,13,45,928.0,104.5,3.05,20.7,919.0,551.39,415.69
2018,5,15,14,0,923.0,103.0,3.2,20.6,893.0,499.52,373.5
2018,5,15,14,15,915.5,101.5,3.3,20.35,860.5,446.09,328.89
2018,5,15,14,30,908.0,100.0,3.4,20.1,828.0,392.55,282.96
2018,5,15,14,45,899.0,98.0,3.55,19.8,789.5,338.31,235.72
2018,5,15,15,0,890.0,96.0,3.7,19.5,751.0,284.55,188.64
2018,5,15,15,15,877.0,94.0,3.7,19.5,707.5,230.73,142.68
2018,5,15,15,30,864.0,92.0,3.7,19.5,664.0,178.2,101.48
2018,5,15,15,45,848.5,89.0,3.85,18.8,616.5,126.3,68.67
2018,5,15,16,0,833.0,86.0,4.0,18.1,569.0,66.48,51.83
2018,5,15,16,15,812.5,82.5,4.05,17.6,518.5,58.13,44.95
2018,5,15,16,30,792.0,79.0,4.1,17.1,468.0,57.15,44.37
2018,5,15,16,45,763.5,75.0,4.15,16.6,415.5,55.63,43.32
2018,5,15,17,0,735.0,71.0,4.2,16.1,363.0,54.04,42.18
2018,5,15,17,15,693.0,66.5,4.15,15.55,310.0,51.88,40.52
2018,5,15,17,30,651.0,62.0,4.1,15.0,257.0,45.37,34.91
2018,5,15,17,45,588.5,56.0,4.1,14.45,206.5,42.04,32.0
2018,5,15,18,0,526.0,50.0,4.1,13.9,156.0,38.64,28.85
2018,5,15,18,15,426.0,42.0,3.95,13.4,112.0,33.34,23.79
2018,5,15,18,30,326.0,34.0,3.8,12.9,68.0,27.96,18.17
2018,5,15,18,45,193.0,21.0,3.7,12.4,38.5,17.52,1.17
2018,5,15,19,0,60.0,8.0,3.6,11.9,9.0,7.28,0.0
2018,5,15,19,15,30.0,4.0,3.5,11.65,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,16,4,45,19.0,3.0,1.55,8.2,3.0,0.0,0.0
2018,5,16,5,0,38.0,6.0,1.6,8.3,6.0,25.33,0.0
2018,5,16,5,15,171.0,18.5,1.75,8.75,32.5,138.74,0.0
2018,5,16,5,30,304.0,31.0,1.9,9.2,59.0,262.24,205.54
2018,5,16,5,45,412.0,40.0,2.05,9.6,103.0,357.34,297.41
2018,5,16,6,0,520.0,49.0,2.2,10.0,147.0,461.11,387.72
2018,5,16,6,15,587.0,55.0,2.2,10.4,198.0,538.35,451.17
2018,5,16,6,30,654.0,61.0,2.2,10.8,249.0,619.23,514.01
2018,5,16,6,45,698.5,65.0,2.2,11.2,302.5,677.44,556.53
2018,5,16,7,0,743.0,69.0,2.2,11.6,356.0,741.97,602.1
2018,5,16,7,15,774.5,73.0,2.2,12.05,410.0,795.45,637.78
2018,5,16,7,30,806.0,77.0,2.2,12.5,464.0,848.16,671.91
2018,5,16,7,45,828.5,80.0,2.15,12.9,516.0,890.09,697.2
2018,5,16,8,0,851.0,83.0,2.1,13.3,568.0,920.52,714.04
2018,5,16,8,15,868.5,85.5,2.1,13.7,617.0,952.85,732.61
2018,5,16,8,30,886.0,88.0,2.1,14.1,666.0,982.67,749.28
2018,5,16,8,45,899.0,90.5,2.1,14.55,711.5,1005.3,760.89
2018,5,16,9,0,912.0,93.0,2.1,15.0,757.0,1024.88,770.54
2018,5,16,9,15,744.0,168.5,2.2,15.3,729.5,959.81,725.58
2018,5,16,9,30,576.0,244.0,2.3,15.6,702.0,868.14,661.25
2018,5,16,9,45,436.5,318.5,2.4,15.95,674.0,795.52,606.25
2018,5,16,10,0,297.0,393.0,2.5,16.3,646.0,711.73,542.46
2018,5,16,10,15,321.5,398.0,2.65,16.55,679.5,730.68,556.58
2018,5,16,10,30,346.0,403.0,2.8,16.8,713.0,747.55,568.39
2018,5,16,10,45,257.5,423.5,2.9,17.05,657.0,670.84,510.81
2018,5,16,11,0,169.0,444.0,3.0,17.3,601.0,585.64,446.98
2018,5,16,11,15,186.0,438.5,3.1,17.4,613.5,584.77,447.15
2018,5,16,11,30,203.0,433.0,3.2,17.5,626.0,582.55,445.83
2018,5,16,11,45,435.0,344.0,3.35,17.65,759.5,693.51,531.87
2018,5,16,12,0,667.0,255.0,3.5,17.8,893.0,777.78,595.94
2018,5,16,12,15,639.5,269.5,3.6,17.8,879.5,737.49,565.68
2018,5,16,12,30,612.0,284.0,3.7,17.8,866.0,697.21,535.88
2018,5,16,12,45,582.0,299.5,3.8,17.85,847.5,656.51,505.2
2018,5,16,13,0,552.0,315.0,3.9,17.9,829.0,620.51,477.46
2018,5,16,13,15,550.0,308.5,3.95,17.8,812.0,582.05,448.21
2018,5,16,13,30,548.0,302.0,4.0,17.7,795.0,543.23,418.05
2018,5,16,13,45,535.0,302.0,4.1,17.65,772.5,503.47,386.46
2018,5,16,14,0,522.0,302.0,4.2,17.6,750.0,464.44,354.82
2018,5,16,14,15,617.0,250.0,4.2,17.45,760.0,429.25,324.42
2018,5,16,14,30,712.0,198.0,4.2,17.3,770.0,386.74,286.24
2018,5,16,14,45,692.5,194.5,4.2,17.15,729.0,336.47,242.98
2018,5,16,15,0,673.0,191.0,4.2,17.0,688.0,288.2,201.42
2018,5,16,15,15,766.0,146.5,4.2,17.0,680.0,233.98,151.47
2018,5,16,15,30,859.0,102.0,4.2,17.0,672.0,177.13,101.76
2018,5,16,15,45,850.0,96.0,4.15,16.6,625.5,123.48,66.38
2018,5,16,16,0,841.0,90.0,4.1,16.2,579.0,71.24,46.17
2018,5,16,16,15,820.0,86.0,4.1,15.85,527.5,60.59,47.41
2018,5,16,16,30,799.0,82.0,4.1,15.5,476.0,59.33,46.57
2018,5,16,16,45,769.0,78.0,4.1,15.2,422.5,57.89,45.55
2018,5,16,17,0,739.0,74.0,4.1,14.9,369.0,56.37,44.45
2018,5,16,17,15,696.5,69.0,4.0,14.45,315.5,53.89,42.49
2018,5,16,17,30,654.0,64.0,3.9,14.0,262.0,46.86,36.39
2018,5,16,17,45,591.0,58.0,3.8,13.55,210.5,43.59,33.51
2018,5,16,18,0,528.0,52.0,3.7,13.1,159.0,40.26,30.42
2018,5,16,18,15,429.0,43.5,3.5,12.6,114.5,34.59,25.01
2018,5,16,18,30,330.0,35.0,3.3,12.1,70.0,28.8,19.05
2018,5,16,18,45,196.0,22.0,3.1,11.6,40.0,18.39,3.01
2018,5,16,19,0,62.0,9.0,2.9,11.1,10.0,8.19,0.0
2018,5,16,19,15,31.0,4.5,2.85,10.85,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,4,45,14.0,2.5,2.15,8.4,2.5,0.0,0.0
2018,5,17,5,0,28.0,5.0,2.2,8.5,5.0,19.21,0.0
2018,5,17,5,15,154.5,19.5,2.3,8.8,32.5,132.29,0.0
2018,5,17,5,30,281.0,34.0,2.4,9.1,60.0,250.49,198.0
2018,5,17,5,45,391.5,42.5,2.45,9.4,103.5,346.98,289.96
2018,5,17,6,0,502.0,51.0,2.5,9.7,147.0,451.41,381.11
2018,5,17,6,15,568.0,57.5,2.5,10.2,197.5,528.05,444.47
2018,5,17,6,30,634.0,64.0,2.5,10.7,248.0,608.23,507.07
2018,5,17,6,45,678.5,69.0,2.5,11.2,301.0,671.88,553.98
2018,5,17,7,0,723.0,74.0,2.5,11.7,354.0,731.84,596.23
2018,5,17,7,15,755.0,78.0,2.45,12.2,407.5,785.25,631.82
2018,5,17,7,30,787.0,82.0,2.4,12.7,461.0,837.92,665.75
2018,5,17,7,45,810.0,85.0,2.35,13.25,512.5,879.87,690.97
2018,5,17,8,0,833.0,88.0,2.3,13.8,564.0,920.0,714.43
2018,5,17,8,15,850.0,91.0,2.25,14.3,612.5,942.27,725.29
2018,5,17,8,30,867.0,94.0,2.2,14.8,661.0,971.84,741.2
2018,5,17,8,45,880.5,96.0,2.15,15.3,705.5,994.05,751.89
2018,5,17,9,0,894.0,98.0,2.1,15.8,750.0,1013.31,760.65
2018,5,17,9,15,904.0,99.5,2.1,16.3,789.0,1025.36,765.33
2018,5,17,9,30,914.0,101.0,2.1,16.8,828.0,1034.14,768.04
2018,5,17,9,45,921.0,102.5,2.1,17.3,861.0,1036.55,766.78
2018,5,17,10,0,928.0,104.0,2.1,17.8,894.0,1035.51,763.51
2018,5,17,10,15,933.5,104.5,2.15,18.25,920.5,1028.48,757.32
2018,5,17,10,30,939.0,105.0,2.2,18.7,947.0,1018.03,749.11
2018,5,17,10,45,942.5,105.5,2.3,19.15,966.0,1002.27,738.15
2018,5,17,11,0,946.0,106.0,2.4,19.6,985.0,983.21,725.11
2018,5,17,11,15,948.0,106.5,2.5,19.85,997.0,959.58,709.64
2018,5,17,11,30,950.0,107.0,2.6,20.1,1009.0,932.91,692.11
2018,5,17,11,45,950.5,107.0,2.75,20.3,1013.0,901.62,671.93
2018,5,17,12,0,951.0,107.0,2.9,20.5,1017.0,867.69,649.76
2018,5,17,12,15,949.5,106.5,3.1,20.6,1012.5,829.32,624.82
2018,5,17,12,30,948.0,106.0,3.3,20.7,1008.0,788.8,597.99
2018,5,17,12,45,945.0,106.0,3.45,20.75,996.5,745.69,567.83
2018,5,17,13,0,942.0,106.0,3.6,20.8,985.0,700.87,534.57
2018,5,17,13,15,937.5,106.0,3.75,20.75,966.0,653.59,498.79
2018,5,17,13,30,933.0,106.0,3.9,20.7,947.0,605.08,461.01
2018,5,17,13,45,927.0,105.0,4.0,20.6,921.0,554.0,420.15
2018,5,17,14,0,921.0,104.0,4.1,20.5,895.0,502.24,377.55
2018,5,17,14,15,912.5,102.5,4.2,20.3,861.5,448.62,332.45
2018,5,17,14,30,904.0,101.0,4.3,20.1,828.0,395.01,286.23
2018,5,17,14,45,893.5,99.5,4.4,19.9,789.5,341.01,238.92
2018,5,17,15,0,883.0,98.0,4.5,19.7,751.0,287.64,191.95
2018,5,17,15,15,869.5,96.0,4.5,19.7,707.5,234.19,146.05
2018,5,17,15,30,856.0,94.0,4.5,19.7,664.0,182.08,104.75
2018,5,17,15,45,838.5,91.5,4.6,19.0,616.0,130.85,71.68
2018,5,17,16,0,821.0,89.0,4.7,18.3,568.0,71.97,45.27
2018,5,17,16,15,798.5,86.0,4.7,17.85,517.5,60.31,46.77
2018,5,17,16,30,776.0,83.0,4.7,17.4,467.0,59.79,46.59
2018,5,17,16,45,746.0,79.0,4.7,16.9,414.5,58.39,45.67
2018,5,17,17,0,716.0,75.0,4.7,16.4,362.0,56.93,44.65
2018,5,17,17,15,674.0,70.0,4.65,15.75,309.5,49.69,38.53
2018,5,17,17,30,632.0,65.0,4.6,15.1,257.0,47.44,36.73
2018,5,17,17,45,570.0,59.0,4.5,14.5,207.0,44.23,33.94
2018,5,17,18,0,508.0,53.0,4.4,13.9,157.0,40.95,30.93
2018,5,17,18,15,412.5,44.0,4.25,13.35,113.0,34.88,25.21
2018,5,17,18,30,317.0,35.0,4.1,12.8,69.0,28.65,18.94
2018,5,17,18,45,189.0,22.0,3.95,12.3,39.5,18.28,4.11
2018,5,17,19,0,61.0,9.0,3.8,11.8,10.0,8.19,0.0
2018,5,17,19,15,30.5,4.5,3.75,11.55,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,45,23.0,4.0,2.6,9.0,4.0,0.0,0.0
2018,5,18,5,0,46.0,8.0,2.6,9.0,8.0,31.41,0.0
2018,5,18,5,15,166.0,20.5,2.65,9.2,34.0,141.17,0.0
2018,5,18,5,30,286.0,33.0,2.7,9.4,60.0,253.49,201.52
2018,5,18,5,45,386.0,42.0,2.7,9.6,102.5,343.19,287.24
2018,5,18,6,0,486.0,51.0,2.7,9.8,145.0,440.57,372.69
2018,5,18,6,15,550.5,57.5,2.7,10.15,194.5,515.46,435.19
2018,5,18,6,30,615.0,64.0,2.7,10.5,244.0,593.83,497.01
2018,5,18,6,45,658.0,69.5,2.7,10.85,296.0,656.28,543.7
2018,5,18,7,0,701.0,75.0,2.7,11.2,348.0,719.72,589.38
2018,5,18,7,15,732.5,79.5,2.7,11.75,400.5,767.85,621.64
2018,5,18,7,30,764.0,84.0,2.7,12.3,453.0,820.1,656.1
2018,5,18,7,45,787.0,87.5,2.65,12.85,504.0,862.14,681.92
2018,5,18,8,0,810.0,91.0,2.6,13.4,555.0,902.43,706.0
2018,5,18,8,15,828.0,93.5,2.55,14.0,603.0,934.59,723.82
2018,5,18,8,30,846.0,96.0,2.5,14.6,651.0,954.15,732.79
2018,5,18,8,45,860.0,98.0,2.5,15.2,695.0,976.6,744.33
2018,5,18,9,0,874.0,100.0,2.5,15.8,739.0,996.19,753.87
2018,5,18,9,15,883.0,103.0,2.5,16.35,778.0,1008.85,758.98
2018,5,18,9,30,892.0,106.0,2.5,16.9,817.0,1018.24,762.08
2018,5,18,9,45,862.0,126.5,2.5,17.4,837.0,1004.08,749.89
2018,5,18,10,0,832.0,147.0,2.5,17.9,857.0,997.48,743.16
2018,5,18,10,15,874.5,130.5,2.55,18.35,897.0,998.13,741.95
2018,5,18,10,30,917.0,114.0,2.6,18.8,937.0,1006.64,745.98
2018,5,18,10,45,921.5,114.0,2.65,19.2,956.5,991.56,734.64
2018,5,18,11,0,926.0,114.0,2.7,19.6,976.0,973.23,721.48
2018,5,18,11,15,929.0,114.5,2.75,19.95,988.5,950.84,705.85
2018,5,18,11,30,932.0,115.0,2.8,20.3,1001.0,925.42,688.28
2018,5,18,11,45,933.0,115.5,2.9,20.6,1006.0,895.41,668.13
2018,5,18,12,0,934.0,116.0,3.0,20.9,1011.0,862.78,646.11
2018,5,18,12,15,933.0,116.0,3.1,21.1,1007.5,825.72,621.16
2018,5,18,12,30,932.0,116.0,3.2,21.3,1004.0,786.52,594.52
2018,5,18,12,45,929.5,115.5,3.3,21.5,992.5,743.9,564.04
2018,5,18,13,0,927.0,115.0,3.4,21.7,981.0,699.59,530.9
2018,5,18,13,15,817.5,181.0,3.5,21.7,933.5,641.67,486.12
2018,5,18,13,30,708.0,247.0,3.6,21.7,886.0,587.83,444.06
2018,5,18,13,45,679.0,255.5,3.75,21.7,854.5,539.63,406.56
2018,5,18,14,0,650.0,264.0,3.9,21.7,823.0,493.5,369.81
2018,5,18,14,15,641.5,257.0,3.95,21.5,791.5,446.43,331.7
2018,5,18,14,30,633.0,250.0,4.0,21.3,760.0,400.05,293.29
2018,5,18,14,45,682.5,211.0,4.05,21.15,737.0,348.09,248.52
2018,5,18,15,0,732.0,172.0,4.1,21.0,714.0,291.52,199.07
2018,5,18,15,15,761.5,146.0,4.1,21.0,681.0,235.88,150.96
2018,5,18,15,30,791.0,120.0,4.1,21.0,648.0,184.48,108.7
2018,5,18,15,45,796.5,108.0,4.2,20.45,606.5,131.33,72.61
2018,5,18,16,0,802.0,96.0,4.3,19.9,565.0,78.14,48.97
2018,5,18,16,15,779.0,92.5,4.3,19.4,515.0,64.66,50.19
2018,5,18,16,30,756.0,89.0,4.3,18.9,465.0,63.98,49.91
2018,5,18,16,45,724.0,85.0,4.3,18.45,412.5,62.77,49.17
2018,5,18,17,0,692.0,81.0,4.3,18.0,360.0,55.89,43.45
2018,5,18,17,15,648.5,76.0,4.25,17.3,308.0,53.94,42.02
2018,5,18,17,30,605.0,71.0,4.2,16.6,256.0,51.92,40.45
2018,5,18,17,45,542.0,63.5,4.1,15.95,206.0,47.7,36.82
2018,5,18,18,0,479.0,56.0,4.0,15.3,156.0,43.33,32.87
2018,5,18,18,15,383.5,46.5,3.85,14.65,112.5,36.95,26.9
2018,5,18,18,30,288.0,37.0,3.7,14.0,69.0,30.37,20.38
2018,5,18,18,45,170.0,23.5,3.5,13.4,40.0,18.55,5.2
2018,5,18,19,0,52.0,10.0,3.3,12.8,11.0,9.1,0.0
2018,5,18,19,15,26.0,5.0,3.25,12.5,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,19,4,45,15.0,4.0,3.35,9.1,4.0,0.0,0.0
2018,5,19,5,0,30.0,8.0,3.3,9.1,8.0,23.04,0.0
2018,5,19,5,15,131.5,22.5,3.3,9.25,34.0,125.45,13.75
2018,5,19,5,30,233.0,37.0,3.3,9.4,60.0,228.09,181.99
2018,5,19,5,45,334.5,48.0,3.35,9.5,102.0,314.89,264.45
2018,5,19,6,0,436.0,59.0,3.4,9.6,144.0,414.85,352.64
2018,5,19,6,15,505.0,67.0,3.4,9.85,194.0,493.83,420.0
2018,5,19,6,30,574.0,75.0,3.4,10.1,244.0,576.39,486.25
2018,5,19,6,45,621.5,81.0,3.4,10.4,296.5,642.08,536.36
2018,5,19,7,0,669.0,87.0,3.4,10.7,349.0,708.95,585.58
2018,5,19,7,15,703.5,92.0,3.4,11.1,402.0,763.86,623.92
2018,5,19,7,30,738.0,97.0,3.4,11.5,455.0,818.37,660.97
2018,5,19,7,45,764.0,100.5,3.45,11.9,506.5,857.09,685.92
2018,5,19,8,0,790.0,104.0,3.5,12.3,558.0,899.77,713.47
2018,5,19,8,15,810.5,107.0,3.55,12.9,607.0,934.6,734.48
2018,5,19,8,30,831.0,110.0,3.6,13.5,656.0,967.04,753.65
2018,5,19,8,45,846.5,112.5,3.6,14.1,701.0,991.31,766.63
2018,5,19,9,0,862.0,115.0,3.6,14.7,746.0,1001.77,770.13
2018,5,19,9,15,872.5,117.0,3.65,15.25,785.0,1014.47,775.9
2018,5,19,9,30,883.0,119.0,3.7,15.8,824.0,1023.97,779.58
2018,5,19,9,45,890.5,121.5,3.75,16.35,857.5,1027.7,779.49
2018,5,19,10,0,898.0,124.0,3.8,16.9,891.0,1028.05,777.3
2018,5,19,10,15,904.0,125.5,3.9,17.3,918.0,1022.48,772.07
2018,5,19,10,30,910.0,127.0,4.0,17.7,945.0,1013.52,764.71
2018,5,19,10,45,914.5,128.0,4.05,18.1,965.0,999.28,753.6
2018,5,19,11,0,919.0,129.0,4.1,18.5,985.0,981.76,740.41
2018,5,19,11,15,921.5,130.5,4.15,18.65,998.0,959.71,724.94
2018,5,19,11,30,924.0,132.0,4.2,18.8,1011.0,934.63,707.46
2018,5,19,11,45,923.5,133.0,4.3,19.0,1015.0,903.7,686.07
2018,5,19,12,0,923.0,134.0,4.4,19.2,1019.0,870.28,663.01
2018,5,19,12,15,920.0,135.5,4.5,19.2,1015.0,833.03,637.78
2018,5,19,12,30,917.0,137.0,4.6,19.2,1011.0,793.8,610.9
2018,5,19,12,45,911.5,138.5,4.65,19.2,999.0,751.03,579.13
2018,5,19,13,0,906.0,140.0,4.7,19.2,987.0,706.84,545.47
2018,5,19,13,15,903.0,138.0,4.8,19.05,968.5,660.22,509.8
2018,5,19,13,30,900.0,136.0,4.9,18.9,950.0,612.36,472.17
2018,5,19,13,45,895.5,134.0,5.0,18.75,924.5,562.68,432.03
2018,5,19,14,0,891.0,132.0,5.1,18.6,899.0,512.24,390.1
2018,5,19,14,15,883.5,129.5,5.15,18.3,866.5,459.66,345.47
2018,5,19,14,30,876.0,127.0,5.2,18.0,834.0,407.02,299.68
2018,5,19,14,45,866.0,124.0,5.2,17.7,795.5,353.41,252.34
2018,5,19,15,0,856.0,121.0,5.2,17.4,757.0,292.92,199.47
2018,5,19,15,15,841.5,118.5,5.2,17.4,713.0,239.69,153.31
2018,5,19,15,30,827.0,116.0,5.2,17.4,669.0,188.07,111.7
2018,5,19,15,45,806.5,113.5,5.15,16.7,620.5,137.78,78.24
2018,5,19,16,0,786.0,111.0,5.1,16.0,572.0,90.13,58.66
2018,5,19,16,15,758.0,108.0,5.05,15.55,520.5,68.17,54.03
2018,5,19,16,30,730.0,105.0,5.0,15.1,469.0,68.44,54.59
2018,5,19,16,45,693.0,101.0,4.9,14.65,416.0,67.92,54.46
2018,5,19,17,0,656.0,97.0,4.8,14.2,363.0,67.39,54.29
2018,5,19,17,15,602.0,91.5,4.7,13.65,309.0,65.56,52.98
2018,5,19,17,30,548.0,86.0,4.6,13.1,255.0,63.71,51.57
2018,5,19,17,45,425.0,74.0,4.45,12.55,190.5,54.75,43.66
2018,5,19,18,0,302.0,62.0,4.3,12.0,126.0,46.42,36.1
2018,5,19,18,15,237.5,51.5,4.2,11.55,93.0,39.21,29.3
2018,5,19,18,30,173.0,41.0,4.1,11.1,60.0,31.77,21.93
2018,5,19,18,45,86.5,21.5,3.95,10.6,31.0,17.57,5.52
2018,5,19,19,0,0.0,2.0,3.8,10.1,2.0,1.82,0.0
2018,5,19,19,15,0.0,1.0,3.7,9.9,1.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,20,4,45,7.5,3.5,2.85,7.95,3.5,0.0,0.0
2018,5,20,5,0,15.0,7.0,2.9,8.0,7.0,14.26,0.0
2018,5,20,5,15,86.0,22.5,3.0,8.25,30.5,91.82,17.86
2018,5,20,5,30,157.0,38.0,3.1,8.5,54.0,182.58,145.83
2018,5,20,5,45,175.0,42.0,3.15,8.75,69.0,199.64,167.46
2018,5,20,6,0,193.0,46.0,3.2,9.0,84.0,220.31,188.26
2018,5,20,6,15,145.0,56.5,3.2,9.4,90.0,187.14,160.23
2018,5,20,6,30,97.0,67.0,3.2,9.8,96.0,153.29,130.22
2018,5,20,6,45,78.5,102.0,3.2,10.15,128.5,183.7,154.96
2018,5,20,7,0,60.0,137.0,3.2,10.5,161.0,196.73,164.42
2018,5,20,7,15,100.0,158.5,3.15,11.05,204.5,271.75,226.94
2018,5,20,7,30,140.0,180.0,3.1,11.6,248.0,333.13,276.59
2018,5,20,7,45,171.0,215.0,3.05,12.15,307.0,404.02,331.97
2018,5,20,8,0,202.0,250.0,3.0,12.7,366.0,474.78,385.61
2018,5,20,8,15,413.0,213.5,3.0,13.15,477.0,672.3,539.2
2018,5,20,8,30,624.0,177.0,3.0,13.6,588.0,848.11,667.22
2018,5,20,8,45,681.5,168.0,3.0,14.05,644.5,898.57,698.59
2018,5,20,9,0,739.0,159.0,3.0,14.5,701.0,946.91,728.99
2018,5,20,9,15,687.0,172.0,3.05,14.7,697.0,908.34,700.07
2018,5,20,9,30,635.0,185.0,3.1,14.9,693.0,866.48,669.63
2018,5,20,9,45,579.0,211.0,3.15,15.15,688.5,831.68,643.78
2018,5,20,10,0,523.0,237.0,3.2,15.4,684.0,793.83,614.3
2018,5,20,10,15,676.5,202.0,3.3,15.65,799.0,896.98,688.33
2018,5,20,10,30,830.0,167.0,3.4,15.9,914.0,987.82,749.25
2018,5,20,10,45,782.5,198.5,3.5,16.2,914.5,954.01,724.58
2018,5,20,11,0,735.0,230.0,3.6,16.5,915.0,925.57,704.61
2018,5,20,11,15,715.5,237.5,3.7,16.7,911.5,890.59,680.16
2018,5,20,11,30,696.0,245.0,3.8,16.9,908.0,853.87,653.69
2018,5,20,11,45,536.0,344.5,3.9,17.1,856.5,780.71,597.06
2018,5,20,12,0,376.0,444.0,4.0,17.3,805.0,709.01,541.24
2018,5,20,12,15,401.0,436.0,4.1,17.3,820.0,698.99,534.78
2018,5,20,12,30,426.0,428.0,4.2,17.3,835.0,684.91,524.85
2018,5,20,12,45,408.0,425.0,4.35,17.3,811.0,645.82,496.14
2018,5,20,13,0,390.0,422.0,4.5,17.3,787.0,606.07,466.71
2018,5,20,13,15,303.5,437.5,4.6,17.1,718.0,540.31,416.91
2018,5,20,13,30,217.0,453.0,4.7,16.9,649.0,488.21,377.07
2018,5,20,13,45,167.0,439.0,4.8,16.65,587.5,434.93,336.74
2018,5,20,14,0,117.0,425.0,4.9,16.4,526.0,386.83,300.22
2018,5,20,14,15,133.5,410.0,4.95,16.0,521.0,370.38,287.62
2018,5,20,14,30,150.0,395.0,5.0,15.6,516.0,352.44,273.36
2018,5,20,14,45,125.0,354.5,5.05,15.2,452.0,304.05,236.01
2018,5,20,15,0,100.0,314.0,5.1,14.8,388.0,269.26,209.43
2018,5,20,15,15,79.5,275.5,5.1,14.8,332.5,230.04,178.97
2018,5,20,15,30,59.0,237.0,5.1,14.8,277.0,193.65,150.96
2018,5,20,15,45,52.0,210.0,5.0,13.95,243.0,168.71,132.29
2018,5,20,16,0,45.0,183.0,4.9,13.1,209.0,144.95,114.88
2018,5,20,16,15,59.0,189.5,4.8,12.75,221.0,146.73,123.06
2018,5,20,16,30,73.0,196.0,4.7,12.4,233.0,149.42,126.0
2018,5,20,16,45,49.0,164.0,4.65,12.0,187.5,128.08,108.0
2018,5,20,17,0,25.0,132.0,4.6,11.6,142.0,105.87,88.99
2018,5,20,17,15,120.5,112.5,4.5,11.35,151.0,87.92,73.42
2018,5,20,17,30,216.0,93.0,4.4,11.1,160.0,70.43,58.0
2018,5,20,17,45,241.0,82.5,4.3,10.8,144.0,63.41,51.77
2018,5,20,18,0,266.0,72.0,4.2,10.5,128.0,53.75,42.93
2018,5,20,18,15,203.5,55.5,4.1,10.3,91.5,43.77,33.55
2018,5,20,18,30,141.0,39.0,4.0,10.1,55.0,31.2,21.6
2018,5,20,18,45,79.5,24.5,3.9,9.9,32.5,19.85,7.72
2018,5,20,19,0,18.0,10.0,3.8,9.7,10.0,9.1,0.0
2018,5,20,19,15,9.0,5.0,3.75,9.6,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.5,8.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.2,8.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,21,4,45,8.5,3.0,2.45,8.85,3.0,0.0,0.0
2018,5,21,5,0,17.0,6.0,2.4,8.9,6.0,14.41,0.0
2018,5,21,5,15,82.5,19.5,2.35,9.0,27.0,83.56,22.49
2018,5,21,5,30,148.0,33.0,2.3,9.1,48.0,167.96,134.1
2018,5,21,5,45,258.0,48.5,2.25,9.2,92.5,264.94,222.4
2018,5,21,6,0,368.0,64.0,2.2,9.3,137.0,371.16,315.0
2018,5,21,6,15,246.0,59.0,2.1,9.5,114.0,283.2,242.08
2018,5,21,6,30,124.0,54.0,2.0,9.7,91.0,169.49,144.47
2018,5,21,6,45,153.5,91.5,1.9,9.85,146.0,245.99,209.37
2018,5,21,7,0,183.0,129.0,1.8,10.0,201.0,322.27,271.45
2018,5,21,7,15,250.0,146.0,1.7,10.3,259.5,404.73,337.68
2018,5,21,7,30,317.0,163.0,1.6,10.6,318.0,489.91,403.5
2018,5,21,7,45,368.5,178.0,1.5,10.85,376.5,580.09,469.85
2018,5,21,8,0,420.0,193.0,1.4,11.1,435.0,651.4,520.08
2018,5,21,8,15,542.5,178.0,1.25,11.65,518.5,756.4,593.71
2018,5,21,8,30,665.0,163.0,1.1,12.2,602.0,872.99,668.48
2018,5,21,8,45,748.5,145.5,1.0,12.75,670.5,939.27,706.45
2018,5,21,9,0,832.0,128.0,0.9,13.3,739.0,998.56,739.03
2018,5,21,9,15,849.0,127.0,0.85,13.9,779.0,1014.11,743.78
2018,5,21,9,30,866.0,126.0,0.8,14.5,819.0,1015.42,740.21
2018,5,21,9,45,857.5,134.0,0.75,15.15,844.0,1008.89,731.96
2018,5,21,10,0,849.0,142.0,0.7,15.8,869.0,1010.47,729.09
2018,5,21,10,15,820.0,162.0,0.8,16.4,881.5,989.78,715.77
2018,5,21,10,30,791.0,182.0,0.9,17.0,894.0,965.64,700.52
2018,5,21,10,45,854.0,153.5,1.0,17.6,937.5,978.3,708.62
2018,5,21,11,0,917.0,125.0,1.1,18.2,981.0,977.45,707.64
2018,5,21,11,15,919.0,125.5,1.25,18.65,992.5,954.25,693.84
2018,5,21,11,30,921.0,126.0,1.4,19.1,1004.0,928.11,678.15
2018,5,21,11,45,921.5,126.0,1.55,19.6,1008.0,897.47,659.09
2018,5,21,12,0,922.0,126.0,1.7,20.1,1012.0,864.32,638.06
2018,5,21,12,15,917.0,128.0,1.95,20.35,1007.0,826.24,614.89
2018,5,21,12,30,912.0,130.0,2.2,20.6,1002.0,786.33,589.74
2018,5,21,12,45,904.0,133.0,2.4,20.85,989.0,743.48,560.03
2018,5,21,13,0,896.0,136.0,2.6,21.1,976.0,699.37,528.05
2018,5,21,13,15,891.0,135.5,2.75,21.1,957.0,653.33,494.04
2018,5,21,13,30,886.0,135.0,2.9,21.1,938.0,606.22,458.16
2018,5,21,13,45,879.5,133.0,3.1,21.1,911.5,556.34,419.25
2018,5,21,14,0,873.0,131.0,3.3,21.1,885.0,505.93,378.63
2018,5,21,14,15,863.0,130.0,3.45,20.95,852.5,454.47,336.09
2018,5,21,14,30,853.0,129.0,3.6,20.8,820.0,403.2,292.53
2018,5,21,14,45,841.0,127.5,3.75,20.65,782.0,344.71,242.71
2018,5,21,15,0,829.0,126.0,3.9,20.5,744.0,293.07,197.78
2018,5,21,15,15,814.5,123.0,3.9,20.5,700.5,240.98,153.36
2018,5,21,15,30,800.0,120.0,3.9,20.5,657.0,190.53,113.1
2018,5,21,15,45,779.5,117.0,4.1,19.8,609.5,141.37,80.29
2018,5,21,16,0,759.0,114.0,4.3,19.1,562.0,94.86,60.1
2018,5,21,16,15,733.5,109.5,4.35,18.55,511.5,68.71,53.82
2018,5,21,16,30,708.0,105.0,4.4,18.0,461.0,68.04,53.59
2018,5,21,16,45,675.5,100.0,4.4,17.5,409.5,66.85,52.88
2018,5,21,17,0,643.0,95.0,4.4,17.0,358.0,65.56,52.07
2018,5,21,17,15,599.5,88.0,4.4,16.3,306.5,62.56,49.76
2018,5,21,17,30,556.0,81.0,4.4,15.6,255.0,59.38,47.22
2018,5,21,17,45,494.5,72.5,4.35,14.85,206.0,54.71,43.22
2018,5,21,18,0,433.0,64.0,4.3,14.1,157.0,49.84,38.86
2018,5,21,18,15,342.5,53.5,4.15,13.45,114.5,40.98,30.67
2018,5,21,18,30,252.0,43.0,4.0,12.8,72.0,33.43,23.32
2018,5,21,18,45,151.0,27.5,3.85,12.1,42.5,21.65,9.46
2018,5,21,19,0,50.0,12.0,3.7,11.4,13.0,10.91,0.0
2018,5,21,19,15,25.0,6.0,3.6,11.1,6.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,22,4,45,20.5,4.5,2.5,9.05,4.5,0.0,0.0
2018,5,22,5,0,41.0,9.0,2.5,9.1,9.0,29.82,0.0
2018,5,22,5,15,149.0,22.5,2.5,9.3,36.0,137.22,49.45
2018,5,22,5,30,257.0,36.0,2.5,9.5,63.0,240.35,193.84
2018,5,22,5,45,345.0,46.5,2.55,9.75,103.5,321.99,270.12
2018,5,22,6,0,433.0,57.0,2.6,10.0,144.0,411.58,348.63
2018,5,22,6,15,441.5,69.5,2.5,10.35,180.0,450.35,381.53
2018,5,22,6,30,450.0,82.0,2.4,10.7,216.0,481.83,406.84
2018,5,22,6,45,491.5,91.5,2.35,11.05,264.0,549.49,459.14
2018,5,22,7,0,533.0,101.0,2.3,11.4,312.0,611.55,504.84
2018,5,22,7,15,565.0,110.5,2.2,11.95,362.0,665.95,542.5
2018,5,22,7,30,597.0,120.0,2.1,12.5,412.0,720.1,578.71
2018,5,22,7,45,672.0,114.0,2.0,13.05,476.0,794.8,628.52
2018,5,22,8,0,747.0,108.0,1.9,13.6,540.0,864.72,672.89
2018,5,22,8,15,785.0,105.5,1.85,14.2,593.5,909.24,698.75
2018,5,22,8,30,823.0,103.0,1.8,14.8,647.0,951.94,723.04
2018,5,22,8,45,837.5,105.0,1.8,15.35,690.5,964.13,727.32
2018,5,22,9,0,852.0,107.0,1.8,15.9,734.0,983.98,737.15
2018,5,22,9,15,865.5,108.0,1.85,16.4,773.5,998.76,744.37
2018,5,22,9,30,879.0,109.0,1.9,16.9,813.0,1010.43,749.71
2018,5,22,9,45,890.0,108.5,2.0,17.45,846.5,1014.75,750.9
2018,5,22,10,0,901.0,108.0,2.1,18.0,880.0,1015.8,750.14
2018,5,22,10,15,907.0,109.0,2.25,18.35,906.5,1010.14,746.28
2018,5,22,10,30,913.0,110.0,2.4,18.7,933.0,1001.13,740.31
2018,5,22,10,45,917.5,110.5,2.5,19.1,952.5,986.85,730.26
2018,5,22,11,0,922.0,111.0,2.6,19.5,972.0,969.33,718.16
2018,5,22,11,15,924.5,111.5,2.75,19.7,984.5,946.82,703.75
2018,5,22,11,30,927.0,112.0,2.9,19.9,997.0,921.34,687.27
2018,5,22,11,45,928.0,112.0,3.05,20.1,1001.5,891.3,667.57
2018,5,22,12,0,929.0,112.0,3.2,20.3,1006.0,858.68,645.95
2018,5,22,12,15,926.5,113.5,3.3,20.35,1002.5,822.22,621.55
2018,5,22,12,30,924.0,115.0,3.4,20.4,999.0,783.71,595.5
2018,5,22,12,45,919.0,116.5,3.55,20.45,987.5,741.58,565.82
2018,5,22,13,0,914.0,118.0,3.7,20.5,976.0,697.94,533.36
2018,5,22,13,15,910.5,117.5,3.75,20.4,958.0,652.3,498.61
2018,5,22,13,30,907.0,117.0,3.8,20.3,940.0,605.41,462.0
2018,5,22,13,45,901.0,116.5,3.9,20.2,915.0,556.17,422.7
2018,5,22,14,0,895.0,116.0,4.0,20.1,890.0,506.28,381.75
2018,5,22,14,15,887.0,114.5,4.0,19.85,858.0,454.37,338.18
2018,5,22,14,30,879.0,113.0,4.0,19.6,826.0,402.43,293.49
2018,5,22,14,45,868.5,111.0,4.05,19.4,788.0,349.54,247.29
2018,5,22,15,0,858.0,109.0,4.1,19.2,750.0,297.29,201.35
2018,5,22,15,15,845.0,107.0,4.1,19.2,707.5,245.38,156.54
2018,5,22,15,30,832.0,105.0,4.1,19.2,665.0,185.86,108.57
2018,5,22,15,45,814.5,102.0,4.05,18.6,618.0,135.3,74.09
2018,5,22,16,0,797.0,99.0,4.0,18.0,571.0,87.01,52.35
2018,5,22,16,15,774.5,95.5,3.95,17.6,521.0,66.43,52.06
2018,5,22,16,30,752.0,92.0,3.9,17.2,471.0,65.85,51.85
2018,5,22,16,45,721.5,87.5,3.9,16.8,419.0,58.35,45.61
2018,5,22,17,0,691.0,83.0,3.9,16.4,367.0,57.0,44.69
2018,5,22,17,15,649.5,78.0,3.8,15.85,315.5,55.11,43.29
2018,5,22,17,30,608.0,73.0,3.7,15.3,264.0,53.15,41.76
2018,5,22,17,45,547.0,66.0,3.65,14.7,214.0,49.4,38.54
2018,5,22,18,0,486.0,59.0,3.6,14.1,164.0,45.54,35.05
2018,5,22,18,15,395.0,49.5,3.45,13.55,120.0,39.25,29.17
2018,5,22,18,30,304.0,40.0,3.3,13.0,76.0,32.77,22.8
2018,5,22,18,45,187.0,26.0,3.15,12.45,45.0,20.47,9.13
2018,5,22,19,0,70.0,12.0,3.0,11.9,14.0,10.91,0.0
2018,5,22,19,15,35.0,6.0,2.95,11.6,7.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,23,4,45,23.0,4.0,1.7,9.1,4.5,0.0,0.0
2018,5,23,5,0,46.0,8.0,1.7,9.2,9.0,31.57,0.0
2018,5,23,5,15,160.0,22.0,1.7,9.4,37.0,143.17,59.61
2018,5,23,5,30,274.0,36.0,1.7,9.6,65.0,250.63,202.19
2018,5,23,5,45,362.0,46.0,1.75,9.85,106.0,333.02,278.28
2018,5,23,6,0,450.0,56.0,1.8,10.1,147.0,422.7,355.98
2018,5,23,6,15,460.5,69.0,1.75,10.5,185.0,464.18,390.49
2018,5,23,6,30,471.0,82.0,1.7,10.9,223.0,505.24,422.68
2018,5,23,6,45,498.0,94.0,1.65,11.25,268.5,557.96,462.12
2018,5,23,7,0,525.0,106.0,1.6,11.6,314.0,610.84,499.97
2018,5,23,7,15,506.5,127.0,1.6,12.2,350.5,626.32,508.32
2018,5,23,7,30,488.0,148.0,1.6,12.8,387.0,646.6,520.02
2018,5,23,7,45,451.5,173.0,1.6,13.4,412.5,651.68,519.42
2018,5,23,8,0,415.0,198.0,1.6,14.0,438.0,652.72,516.02
2018,5,23,8,15,463.0,203.0,1.7,14.55,492.0,709.06,555.75
2018,5,23,8,30,511.0,208.0,1.8,15.1,546.0,765.04,593.92
2018,5,23,8,45,632.5,179.5,1.9,15.7,626.0,863.69,661.49
2018,5,23,9,0,754.0,151.0,2.0,16.3,706.0,953.6,719.42
2018,5,23,9,15,822.5,128.5,2.1,16.75,763.5,990.02,741.08
2018,5,23,9,30,891.0,106.0,2.2,17.2,821.0,1019.59,758.7
2018,5,23,9,45,901.5,106.0,2.35,17.65,854.5,1023.99,760.45
2018,5,23,10,0,912.0,106.0,2.5,18.1,888.0,1025.07,760.37
2018,5,23,10,15,918.5,106.0,2.6,18.4,914.5,1018.82,755.48
2018,5,23,10,30,925.0,106.0,2.7,18.7,941.0,1009.21,748.54
2018,5,23,10,45,930.0,106.5,2.8,19.05,961.0,995.33,738.74
2018,5,23,11,0,935.0,107.0,2.9,19.4,981.0,978.14,726.83
2018,5,23,11,15,937.5,107.5,2.95,19.6,993.5,955.46,711.33
2018,5,23,11,30,940.0,108.0,3.0,19.8,1006.0,929.77,693.85
2018,5,23,11,45,942.0,107.5,3.1,20.05,1011.0,899.86,673.76
2018,5,23,12,0,944.0,107.0,3.2,20.3,1016.0,867.3,651.76
2018,5,23,12,15,944.5,106.0,3.2,20.4,1013.0,830.63,626.61
2018,5,23,12,30,945.0,105.0,3.2,20.5,1010.0,791.74,599.8
2018,5,23,12,45,944.5,103.5,3.25,20.65,999.5,749.64,570.16
2018,5,23,13,0,944.0,102.0,3.3,20.8,989.0,705.67,537.2
2018,5,23,13,15,941.5,101.0,3.3,20.8,971.0,659.16,501.71
2018,5,23,13,30,939.0,100.0,3.3,20.8,953.0,611.26,464.29
2018,5,23,13,45,934.5,98.5,3.3,20.8,927.5,560.72,423.92
2018,5,23,14,0,930.0,97.0,3.3,20.8,902.0,509.35,381.79
2018,5,23,14,15,924.0,95.0,3.3,20.7,870.5,456.36,337.41
2018,5,23,14,30,918.0,93.0,3.3,20.6,839.0,403.11,291.67
2018,5,23,14,45,909.5,91.5,3.3,20.5,801.5,349.4,244.74
2018,5,23,15,0,901.0,90.0,3.3,20.4,764.0,296.1,197.85
2018,5,23,15,15,889.0,88.0,3.3,20.4,721.0,242.34,151.55
2018,5,23,15,30,877.0,86.0,3.3,20.4,678.0,189.77,109.08
2018,5,23,15,45,861.5,84.0,3.25,20.05,631.0,138.24,73.86
2018,5,23,16,0,846.0,82.0,3.2,19.7,584.0,88.62,51.48
2018,5,23,16,15,826.0,78.5,3.2,19.3,533.5,64.48,50.01
2018,5,23,16,30,806.0,75.0,3.2,18.9,483.0,53.89,41.17
2018,5,23,16,45,778.5,72.0,3.25,18.55,431.0,52.99,40.63
2018,5,23,17,0,751.0,69.0,3.3,18.2,379.0,52.05,40.04
2018,5,23,17,15,712.0,65.0,3.3,17.65,326.5,50.21,38.66
2018,5,23,17,30,673.0,61.0,3.3,17.1,274.0,48.33,37.2
2018,5,23,17,45,616.5,55.5,3.3,16.55,223.5,41.2,30.99
2018,5,23,18,0,560.0,50.0,3.3,16.0,173.0,38.13,28.24
2018,5,23,18,15,471.0,43.0,3.2,15.3,127.5,33.64,24.04
2018,5,23,18,30,382.0,36.0,3.1,14.6,82.0,29.09,19.51
2018,5,23,18,45,244.5,24.5,2.95,13.9,49.0,20.15,9.24
2018,5,23,19,0,107.0,13.0,2.8,13.2,16.0,11.82,0.0
2018,5,23,19,15,53.5,6.5,2.75,12.8,8.0,0.0,0.0
