Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,16,30,815.0,78.0,2.4,28.7,503.0,55.55,40.78
2018,6,2,16,45,788.5,75.0,2.45,28.25,451.0,54.74,40.36
2018,6,2,17,0,762.0,72.0,2.5,27.8,399.0,53.87,39.88
2018,6,2,17,15,725.5,68.0,2.35,26.9,346.5,52.12,38.71
2018,6,2,17,30,689.0,64.0,2.2,26.0,294.0,50.31,37.45
2018,6,2,17,45,636.5,58.5,2.0,25.1,243.0,43.05,31.44
2018,6,2,18,0,584.0,53.0,1.8,24.2,192.0,40.04,28.93
2018,6,2,18,15,504.0,46.5,1.65,23.15,146.0,36.04,25.41
2018,6,2,18,30,424.0,40.0,1.5,22.1,100.0,31.99,21.61
2018,6,2,18,45,297.0,30.0,1.3,21.1,64.0,24.56,14.28
2018,6,2,19,0,170.0,20.0,1.1,20.1,28.0,16.87,0.0
2018,6,2,19,15,85.0,10.0,1.1,19.7,14.0,9.1,0.0
2018,6,2,19,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.5,17.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,6,3,4,45,54.0,6.5,0.5,18.35,8.0,0.0,0.0
2018,6,3,5,0,108.0,13.0,0.5,18.5,16.0,69.24,0.0
2018,6,3,5,15,248.0,24.0,0.55,19.05,48.5,202.61,129.61
2018,6,3,5,30,388.0,35.0,0.6,19.6,81.0,321.43,251.04
2018,6,3,5,45,479.0,42.0,0.6,20.1,126.0,407.2,323.32
2018,6,3,6,0,570.0,49.0,0.6,20.6,171.0,499.79,396.13
2018,6,3,6,15,628.0,54.5,0.65,21.15,222.0,571.77,449.21
2018,6,3,6,30,686.0,60.0,0.7,21.7,273.0,642.25,498.57
2018,6,3,6,45,725.0,63.5,0.75,22.3,325.5,701.89,537.98
2018,6,3,7,0,764.0,67.0,0.8,22.9,378.0,761.93,576.2
2018,6,3,7,15,792.5,70.5,0.9,23.65,431.0,812.76,607.34
2018,6,3,7,30,821.0,74.0,1.0,24.4,484.0,862.68,637.2
2018,6,3,7,45,842.0,76.5,1.05,25.2,535.0,893.69,653.26
2018,6,3,8,0,863.0,79.0,1.1,26.0,586.0,932.05,674.0
2018,6,3,8,15,879.0,81.0,1.2,26.55,634.0,962.84,691.06
2018,6,3,8,30,895.0,83.0,1.3,27.1,682.0,991.13,706.54
2018,6,3,8,45,907.5,84.5,1.4,27.6,726.0,1012.6,717.9
2018,6,3,9,0,920.0,86.0,1.5,28.1,770.0,1031.11,727.54
2018,6,3,9,15,925.5,89.5,1.6,28.45,808.0,1041.72,732.84
2018,6,3,9,30,931.0,93.0,1.7,28.8,846.0,1048.94,736.25
2018,6,3,9,45,934.0,97.0,1.8,29.15,878.5,1050.75,736.46
2018,6,3,10,0,937.0,101.0,1.9,29.5,911.0,1049.04,734.68
2018,6,3,10,15,942.0,102.0,2.05,29.7,937.5,1042.67,731.22
2018,6,3,10,30,947.0,103.0,2.2,29.9,964.0,1032.89,725.68
2018,6,3,10,45,951.0,104.0,2.3,30.15,984.0,1018.75,716.76
2018,6,3,11,0,955.0,105.0,2.4,30.4,1004.0,1001.29,705.83
2018,6,3,11,15,957.0,105.0,2.55,30.45,1016.0,977.8,692.15
2018,6,3,11,30,959.0,105.0,2.7,30.5,1028.0,951.3,676.44
2018,6,3,11,45,959.5,105.5,2.85,30.6,1033.0,921.1,658.06
2018,6,3,12,0,960.0,106.0,3.0,30.7,1038.0,888.27,637.78
2018,6,3,12,15,959.5,106.0,3.1,30.6,1035.0,851.77,615.05
2018,6,3,12,30,959.0,106.0,3.2,30.5,1032.0,813.07,590.62
2018,6,3,12,45,957.0,105.5,3.3,30.4,1021.5,770.85,563.51
2018,6,3,13,0,955.0,105.0,3.4,30.3,1011.0,726.85,532.71
2018,6,3,13,15,951.5,104.5,3.45,30.15,993.0,680.28,499.19
2018,6,3,13,30,948.0,104.0,3.5,30.0,975.0,632.38,463.81
2018,6,3,13,45,943.0,103.0,3.55,29.85,950.0,582.14,425.73
2018,6,3,14,0,938.0,102.0,3.6,29.7,925.0,531.09,385.91
2018,6,3,14,15,931.0,100.5,3.6,29.5,893.0,478.2,343.58
2018,6,3,14,30,924.0,99.0,3.6,29.3,861.0,425.11,299.93
2018,6,3,14,45,915.0,97.5,3.65,29.1,823.5,371.39,254.94
2018,6,3,15,0,906.0,96.0,3.7,28.9,786.0,318.1,209.72
2018,6,3,15,15,894.0,94.5,3.7,28.9,743.5,264.78,164.78
2018,6,3,15,30,882.0,93.0,3.7,28.9,701.0,212.59,122.73
2018,6,3,15,45,867.5,90.0,3.7,28.3,654.0,160.43,85.6
2018,6,3,16,0,853.0,87.0,3.7,27.7,607.0,110.05,58.38
2018,6,3,16,15,833.5,84.5,3.65,27.25,557.0,58.54,43.35
2018,6,3,16,30,814.0,82.0,3.6,26.8,507.0,58.32,43.44
2018,6,3,16,45,788.0,78.0,3.6,26.4,455.0,56.89,42.49
2018,6,3,17,0,762.0,74.0,3.6,26.0,403.0,55.35,41.44
2018,6,3,17,15,726.5,70.0,3.5,25.25,350.5,53.67,40.31
2018,6,3,17,30,691.0,66.0,3.4,24.5,298.0,51.93,39.08
2018,6,3,17,45,639.5,60.5,3.25,23.8,247.0,44.57,32.92
2018,6,3,18,0,588.0,55.0,3.1,23.1,196.0,41.63,30.44
2018,6,3,18,15,508.5,48.0,2.8,22.2,149.0,37.27,26.58
2018,6,3,18,30,429.0,41.0,2.5,21.3,102.0,32.83,22.42
2018,6,3,18,45,302.0,30.5,2.2,20.35,65.5,24.96,14.74
2018,6,3,19,0,175.0,20.0,1.9,19.4,29.0,16.79,0.0
2018,6,3,19,15,87.5,10.0,1.85,18.95,14.5,9.1,0.0
2018,6,3,19,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,4,4,45,63.0,7.0,2.0,12.25,8.5,0.0,0.0
2018,6,4,5,0,126.0,14.0,2.2,12.4,17.0,79.73,0.0
2018,6,4,5,15,274.0,24.0,2.25,12.85,50.5,218.04,145.71
2018,6,4,5,30,422.0,34.0,2.3,13.3,84.0,341.49,276.57
2018,6,4,5,45,510.0,40.5,2.4,13.75,129.5,425.84,352.06
2018,6,4,6,0,598.0,47.0,2.5,14.2,175.0,511.18,423.74
2018,6,4,6,15,653.0,51.0,2.65,14.95,225.5,581.02,478.73
2018,6,4,6,30,708.0,55.0,2.8,15.7,276.0,653.1,532.78
2018,6,4,6,45,745.5,59.0,2.95,16.4,329.0,712.77,575.33
2018,6,4,7,0,783.0,63.0,3.1,17.1,382.0,772.81,616.7
2018,6,4,7,15,810.0,66.0,3.2,17.85,434.5,822.2,648.72
2018,6,4,7,30,837.0,69.0,3.3,18.6,487.0,861.58,672.88
2018,6,4,7,45,857.0,71.5,3.45,19.4,538.0,901.29,697.06
2018,6,4,8,0,877.0,74.0,3.6,20.2,589.0,939.14,719.56
2018,6,4,8,15,892.0,76.0,3.65,20.85,637.0,969.33,736.31
2018,6,4,8,30,907.0,78.0,3.7,21.5,685.0,996.95,751.25
2018,6,4,8,45,918.5,79.5,3.75,22.15,729.0,1017.69,761.51
2018,6,4,9,0,930.0,81.0,3.8,22.8,773.0,1035.42,769.82
2018,6,4,9,15,935.0,84.5,3.85,23.3,811.0,1045.73,773.77
2018,6,4,9,30,940.0,88.0,3.9,23.8,849.0,1052.62,775.64
2018,6,4,9,45,941.5,93.0,3.9,24.3,881.0,1054.16,773.82
2018,6,4,10,0,943.0,98.0,3.9,24.8,913.0,1052.14,769.86
2018,6,4,10,15,948.5,99.0,3.9,25.15,940.0,1046.32,764.06
2018,6,4,10,30,954.0,100.0,3.9,25.5,967.0,1037.05,756.2
2018,6,4,10,45,958.0,100.5,3.95,25.8,987.0,1022.42,745.49
2018,6,4,11,0,962.0,101.0,4.0,26.1,1007.0,1004.47,732.75
2018,6,4,11,15,965.0,101.5,4.05,26.25,1020.5,982.35,717.79
2018,6,4,11,30,968.0,102.0,4.1,26.4,1034.0,957.12,700.84
2018,6,4,11,45,969.0,102.0,4.2,26.55,1039.0,926.75,680.74
2018,6,4,12,0,970.0,102.0,4.3,26.7,1044.0,893.71,658.79
2018,6,4,12,15,970.0,101.5,4.4,26.65,1041.0,856.95,634.71
2018,6,4,12,30,970.0,101.0,4.5,26.6,1038.0,817.95,608.88
2018,6,4,12,45,969.0,100.0,4.6,26.55,1028.0,775.71,580.75
2018,6,4,13,0,968.0,99.0,4.7,26.5,1018.0,731.59,549.05
2018,6,4,13,15,965.0,98.5,4.75,26.35,1000.0,684.89,514.41
2018,6,4,13,30,962.0,98.0,4.8,26.2,982.0,636.78,477.81
2018,6,4,13,45,957.0,97.0,4.85,26.0,957.0,585.99,438.31
2018,6,4,14,0,952.0,96.0,4.9,25.8,932.0,534.37,397.01
2018,6,4,14,15,945.5,94.5,4.95,25.5,900.0,481.09,353.4
2018,6,4,14,30,939.0,93.0,5.0,25.2,868.0,427.55,308.37
2018,6,4,14,45,930.5,91.0,5.0,24.9,830.0,372.95,261.48
2018,6,4,15,0,922.0,89.0,5.0,24.6,792.0,318.71,214.34
2018,6,4,15,15,910.5,87.5,5.0,24.6,749.5,264.76,167.69
2018,6,4,15,30,899.0,86.0,5.0,24.6,707.0,211.9,123.98
2018,6,4,15,45,884.5,83.5,5.0,23.75,659.5,159.28,85.59
2018,6,4,16,0,870.0,81.0,5.0,22.9,612.0,108.45,57.3
2018,6,4,16,15,851.0,78.5,5.0,22.35,562.0,64.5,49.33
2018,6,4,16,30,832.0,76.0,5.0,21.8,512.0,63.17,48.51
2018,6,4,16,45,807.0,73.0,4.95,21.25,460.0,53.34,40.39
2018,6,4,17,0,782.0,70.0,4.9,20.7,408.0,52.41,39.85
2018,6,4,17,15,747.0,66.0,4.85,20.0,355.0,50.58,38.53
2018,6,4,17,30,712.0,62.0,4.8,19.3,302.0,48.68,37.11
2018,6,4,17,45,662.0,57.0,4.7,18.6,251.0,45.81,34.76
2018,6,4,18,0,612.0,52.0,4.6,17.9,200.0,39.25,29.04
2018,6,4,18,15,533.5,45.5,4.45,17.15,152.5,35.17,25.34
2018,6,4,18,30,455.0,39.0,4.3,16.4,105.0,31.04,21.38
2018,6,4,18,45,325.5,30.0,4.15,15.65,68.0,24.46,14.75
2018,6,4,19,0,196.0,21.0,4.0,14.9,31.0,17.71,0.0
2018,6,4,19,15,98.0,10.5,3.95,14.45,15.5,9.55,0.0
2018,6,4,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,5,4,45,44.0,7.0,2.9,10.0,8.0,0.0,0.0
2018,6,5,5,0,88.0,14.0,3.0,10.1,16.0,59.53,0.0
2018,6,5,5,15,216.5,26.5,3.1,10.35,48.0,186.99,126.91
2018,6,5,5,30,345.0,39.0,3.2,10.6,80.0,298.46,245.15
2018,6,5,5,45,447.0,47.0,3.3,10.9,126.5,391.92,329.31
2018,6,5,6,0,549.0,55.0,3.4,11.2,173.0,492.72,415.99
2018,6,5,6,15,612.5,60.0,3.45,11.65,224.5,567.68,476.61
2018,6,5,6,30,676.0,65.0,3.5,12.1,276.0,645.81,536.99
2018,6,5,6,45,717.5,69.5,3.55,12.55,329.5,703.26,578.98
2018,6,5,7,0,759.0,74.0,3.6,13.0,383.0,766.63,624.06
2018,6,5,7,15,788.0,77.5,3.6,13.55,436.0,817.85,658.22
2018,6,5,7,30,817.0,81.0,3.6,14.1,489.0,868.14,690.88
2018,6,5,7,45,839.0,83.5,3.6,14.65,540.5,909.37,716.28
2018,6,5,8,0,861.0,86.0,3.6,15.2,592.0,938.98,733.11
2018,6,5,8,15,877.0,88.5,3.55,15.7,640.5,970.25,750.8
2018,6,5,8,30,893.0,91.0,3.5,16.2,689.0,999.01,766.53
2018,6,5,8,45,905.5,92.5,3.45,16.75,733.0,1020.36,776.93
2018,6,5,9,0,918.0,94.0,3.4,17.3,777.0,1038.75,785.37
2018,6,5,9,15,932.0,93.0,3.4,17.8,817.5,1052.67,791.43
2018,6,5,9,30,946.0,92.0,3.4,18.3,858.0,1063.41,795.49
2018,6,5,9,45,958.5,89.5,3.35,18.8,892.5,1067.64,794.96
2018,6,5,10,0,971.0,87.0,3.3,19.3,927.0,1068.49,792.39
2018,6,5,10,15,975.0,89.0,3.35,19.7,954.0,1062.27,786.53
2018,6,5,10,30,979.0,91.0,3.4,20.1,981.0,1052.51,778.55
2018,6,5,10,45,958.5,106.5,3.4,20.5,993.5,1029.36,761.5
2018,6,5,11,0,938.0,122.0,3.4,20.9,1006.0,1002.8,742.42
2018,6,5,11,15,825.5,196.5,3.5,21.1,982.0,953.97,709.79
2018,6,5,11,30,713.0,271.0,3.6,21.3,958.0,901.44,673.22
2018,6,5,11,45,832.5,194.0,3.65,21.55,1000.0,900.41,673.63
2018,6,5,12,0,952.0,117.0,3.7,21.8,1042.0,892.78,668.0
2018,6,5,12,15,966.0,107.5,3.75,21.9,1043.5,859.77,645.5
2018,6,5,12,30,980.0,98.0,3.8,22.0,1045.0,823.76,620.99
2018,6,5,12,45,975.0,99.5,3.9,22.05,1033.5,780.47,591.57
2018,6,5,13,0,970.0,101.0,4.0,22.1,1022.0,735.53,558.71
2018,6,5,13,15,966.0,100.5,4.1,22.0,1003.5,688.15,523.31
2018,6,5,13,30,962.0,100.0,4.2,21.9,985.0,639.45,485.96
2018,6,5,13,45,957.0,99.5,4.25,21.8,960.0,589.08,446.19
2018,6,5,14,0,952.0,99.0,4.3,21.7,935.0,537.86,404.61
2018,6,5,14,15,945.0,97.5,4.3,21.45,903.0,484.39,360.34
2018,6,5,14,30,938.0,96.0,4.3,21.2,871.0,430.7,314.69
2018,6,5,14,45,929.0,95.0,4.35,20.95,833.5,376.72,267.9
2018,6,5,15,0,920.0,94.0,4.4,20.7,796.0,323.14,220.82
2018,6,5,15,15,908.5,92.0,4.4,20.7,753.0,268.91,173.43
2018,6,5,15,30,897.0,90.0,4.4,20.7,710.0,215.77,128.92
2018,6,5,15,45,882.5,87.5,4.35,20.1,663.0,163.23,89.84
2018,6,5,16,0,868.0,85.0,4.3,19.5,616.0,112.45,60.83
2018,6,5,16,15,849.5,81.5,4.25,19.05,565.5,66.44,51.66
2018,6,5,16,30,831.0,78.0,4.2,18.6,515.0,55.56,42.59
2018,6,5,16,45,805.5,75.0,4.15,18.15,462.5,54.74,42.13
2018,6,5,17,0,780.0,72.0,4.1,17.7,410.0,53.86,41.62
2018,6,5,17,15,744.5,67.5,4.05,17.1,357.0,51.7,39.99
2018,6,5,17,30,709.0,63.0,4.0,16.5,304.0,49.44,38.22
2018,6,5,17,45,658.0,58.5,3.95,15.85,252.5,47.02,36.26
2018,6,5,18,0,607.0,54.0,3.9,15.2,201.0,40.79,30.76
2018,6,5,18,15,528.5,47.0,3.75,14.55,153.5,36.36,26.71
2018,6,5,18,30,450.0,40.0,3.6,13.9,106.0,31.85,22.36
2018,6,5,18,45,322.5,30.5,3.5,13.25,68.5,24.85,15.34
2018,6,5,19,0,195.0,21.0,3.4,12.6,31.0,17.63,0.0
2018,6,5,19,15,97.5,10.5,3.3,12.2,15.5,9.55,0.0
2018,6,5,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,6,4,45,23.0,6.0,3.0,9.2,6.5,0.0,0.0
2018,6,6,5,0,46.0,12.0,3.0,9.3,13.0,35.37,0.0
2018,6,6,5,15,123.0,26.0,3.0,9.55,38.5,133.04,89.72
2018,6,6,5,30,200.0,40.0,3.0,9.8,64.0,208.79,171.27
2018,6,6,5,45,343.5,49.5,3.0,10.05,114.0,321.85,271.89
2018,6,6,6,0,487.0,59.0,3.0,10.3,164.0,453.49,384.5
2018,6,6,6,15,538.5,67.0,3.0,10.7,211.5,521.15,440.05
2018,6,6,6,30,590.0,75.0,3.0,11.1,259.0,591.24,494.7
2018,6,6,6,45,400.5,70.5,2.95,11.5,205.5,448.52,378.31
2018,6,6,7,0,211.0,66.0,2.9,11.9,152.0,279.84,237.06
2018,6,6,7,15,253.0,92.5,2.85,12.5,209.5,357.38,300.21
2018,6,6,7,30,295.0,119.0,2.8,13.1,267.0,434.65,360.31
2018,6,6,7,45,524.5,117.0,2.75,13.7,413.0,662.19,535.92
2018,6,6,8,0,754.0,115.0,2.7,14.3,559.0,881.7,690.9
2018,6,6,8,15,806.5,107.0,2.7,14.9,616.5,934.38,722.01
2018,6,6,8,30,859.0,99.0,2.7,15.5,674.0,975.07,745.8
2018,6,6,8,45,871.0,101.0,2.65,16.15,717.0,996.02,755.4
2018,6,6,9,0,883.0,103.0,2.6,16.8,760.0,1014.11,763.22
2018,6,6,9,15,887.5,107.5,2.7,17.25,797.0,1024.39,768.02
2018,6,6,9,30,892.0,112.0,2.8,17.7,834.0,1031.37,770.8
2018,6,6,9,45,868.0,132.5,2.85,18.2,858.5,1023.21,763.09
2018,6,6,10,0,844.0,153.0,2.9,18.7,883.0,1023.17,761.08
2018,6,6,10,15,797.5,186.0,3.05,19.0,892.5,998.17,744.0
2018,6,6,10,30,751.0,219.0,3.2,19.3,902.0,978.15,730.43
2018,6,6,10,45,673.5,269.5,3.3,19.6,892.0,934.64,699.63
2018,6,6,11,0,596.0,320.0,3.4,19.9,882.0,888.7,665.53
2018,6,6,11,15,754.0,226.5,3.55,20.0,947.0,924.11,693.79
2018,6,6,11,30,912.0,133.0,3.7,20.1,1012.0,937.01,702.64
2018,6,6,11,45,911.5,134.0,3.85,20.2,1016.0,907.3,682.69
2018,6,6,12,0,911.0,135.0,4.0,20.3,1020.0,875.17,661.24
2018,6,6,12,15,907.5,136.5,4.15,20.25,1016.0,838.86,637.07
2018,6,6,12,30,904.0,138.0,4.3,20.2,1012.0,800.72,611.36
2018,6,6,12,45,898.0,139.5,4.4,20.15,1000.5,759.12,581.89
2018,6,6,13,0,892.0,141.0,4.5,20.1,989.0,716.18,550.06
2018,6,6,13,15,888.0,140.5,4.6,19.9,971.5,671.79,516.72
2018,6,6,13,30,884.0,140.0,4.7,19.7,954.0,626.25,481.56
2018,6,6,13,45,878.0,138.5,4.75,19.55,929.0,577.91,443.08
2018,6,6,14,0,872.0,137.0,4.8,19.4,904.0,528.97,403.06
2018,6,6,14,15,863.5,136.0,4.8,19.2,873.0,478.89,361.06
2018,6,6,14,30,855.0,135.0,4.8,19.0,842.0,423.43,313.98
2018,6,6,14,45,844.0,132.5,4.8,18.8,804.5,370.87,268.22
2018,6,6,15,0,833.0,130.0,4.8,18.6,767.0,319.11,222.61
2018,6,6,15,15,819.0,127.5,4.8,18.6,725.0,267.7,177.61
2018,6,6,15,30,805.0,125.0,4.8,18.6,683.0,217.81,135.66
2018,6,6,15,45,786.5,122.0,4.75,18.05,636.5,168.75,98.91
2018,6,6,16,0,768.0,119.0,4.7,17.5,590.0,122.06,71.64
2018,6,6,16,15,743.5,115.0,4.7,17.15,540.0,70.96,55.95
2018,6,6,16,30,719.0,111.0,4.7,16.8,490.0,70.78,56.11
2018,6,6,16,45,687.5,106.0,4.65,16.4,438.5,69.76,55.53
2018,6,6,17,0,656.0,101.0,4.6,16.0,387.0,68.62,54.85
2018,6,6,17,15,613.5,95.0,4.55,15.5,335.5,66.54,53.34
2018,6,6,17,30,571.0,89.0,4.5,15.0,284.0,64.35,51.68
2018,6,6,17,45,513.0,81.5,4.45,14.5,234.5,60.74,48.66
2018,6,6,18,0,455.0,74.0,4.4,14.0,185.0,57.0,45.37
2018,6,6,18,15,373.5,63.5,4.25,13.5,140.5,48.11,37.28
2018,6,6,18,30,292.0,53.0,4.1,13.0,96.0,40.78,30.32
2018,6,6,18,45,190.5,37.5,3.95,12.45,61.5,29.24,19.18
2018,6,6,19,0,89.0,22.0,3.8,11.9,27.0,17.84,0.73
2018,6,6,19,15,44.5,11.0,3.7,11.6,13.5,10.01,0.0
2018,6,6,19,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,6,7,4,45,22.5,6.5,2.65,8.7,7.0,0.0,0.0
2018,6,7,5,0,45.0,13.0,2.7,8.8,14.0,35.75,0.0
2018,6,7,5,15,142.0,29.0,2.7,9.1,44.0,149.37,102.04
2018,6,7,5,30,239.0,45.0,2.7,9.4,74.0,240.97,198.16
2018,6,7,5,45,330.0,57.5,2.75,9.7,117.5,324.85,273.93
2018,6,7,6,0,421.0,70.0,2.8,10.0,161.0,416.71,353.58
2018,6,7,6,15,486.0,78.5,2.75,10.5,210.0,494.9,418.37
2018,6,7,6,30,551.0,87.0,2.7,11.0,259.0,574.83,481.08
2018,6,7,6,45,598.0,93.0,2.7,11.5,310.5,639.83,529.29
2018,6,7,7,0,645.0,99.0,2.7,12.0,362.0,705.89,576.56
2018,6,7,7,15,679.5,104.0,2.65,12.65,414.0,760.38,613.01
2018,6,7,7,30,714.0,109.0,2.6,13.3,466.0,814.48,648.1
2018,6,7,7,45,740.0,113.0,2.6,13.95,517.0,858.65,675.47
2018,6,7,8,0,766.0,117.0,2.6,14.6,568.0,895.44,697.16
2018,6,7,8,15,786.0,120.5,2.55,15.25,616.0,930.28,716.77
2018,6,7,8,30,806.0,124.0,2.5,15.9,664.0,962.81,734.47
2018,6,7,8,45,822.0,126.5,2.5,16.55,708.5,987.67,747.27
2018,6,7,9,0,838.0,129.0,2.5,17.2,753.0,1009.73,758.2
2018,6,7,9,15,861.5,124.5,2.5,17.85,795.0,1017.1,759.42
2018,6,7,9,30,885.0,120.0,2.5,18.5,837.0,1033.19,766.66
2018,6,7,9,45,908.0,113.5,2.55,19.15,875.0,1043.56,770.67
2018,6,7,10,0,931.0,107.0,2.6,19.8,913.0,1050.69,772.71
2018,6,7,10,15,936.0,108.5,2.75,20.3,939.5,1044.96,768.03
2018,6,7,10,30,941.0,110.0,2.9,20.8,966.0,1035.81,761.3
2018,6,7,10,45,944.0,111.5,3.05,21.3,986.0,1021.36,751.15
2018,6,7,11,0,947.0,113.0,3.2,21.8,1006.0,1003.62,738.89
2018,6,7,11,15,948.5,114.0,3.4,22.05,1018.5,980.82,724.37
2018,6,7,11,30,950.0,115.0,3.6,22.3,1031.0,955.02,707.73
2018,6,7,11,45,949.5,116.0,3.75,22.55,1035.5,924.66,687.58
2018,6,7,12,0,949.0,117.0,3.9,22.8,1040.0,891.74,665.58
2018,6,7,12,15,946.5,118.0,4.05,22.85,1036.5,854.9,641.22
2018,6,7,12,30,944.0,119.0,4.2,22.9,1033.0,816.03,615.21
2018,6,7,12,45,939.0,121.0,4.35,22.95,1022.0,774.32,586.65
2018,6,7,13,0,934.0,123.0,4.5,23.0,1011.0,731.06,554.9
2018,6,7,13,15,930.5,122.0,4.6,22.9,993.0,685.02,520.61
2018,6,7,13,30,927.0,121.0,4.7,22.8,975.0,637.69,484.41
2018,6,7,13,45,922.0,120.0,4.8,22.7,950.5,588.47,445.73
2018,6,7,14,0,917.0,119.0,4.9,22.6,926.0,538.45,405.31
2018,6,7,14,15,911.0,117.0,4.95,22.45,895.0,486.68,362.37
2018,6,7,14,30,905.0,115.0,5.0,22.3,864.0,434.63,318.08
2018,6,7,14,45,896.5,113.0,5.0,22.1,827.5,381.67,272.18
2018,6,7,15,0,888.0,111.0,5.0,21.9,791.0,329.09,226.07
2018,6,7,15,15,875.5,108.5,5.0,21.9,748.0,275.84,179.77
2018,6,7,15,30,863.0,106.0,5.0,21.9,705.0,223.79,136.27
2018,6,7,15,45,848.5,103.0,5.0,21.3,658.5,163.45,90.76
2018,6,7,16,0,834.0,100.0,5.0,20.7,612.0,113.73,61.6
2018,6,7,16,15,816.5,95.5,4.95,20.3,562.5,65.73,50.78
2018,6,7,16,30,799.0,91.0,4.9,19.9,513.0,64.41,49.95
2018,6,7,16,45,773.5,87.0,4.85,19.5,461.5,63.26,49.24
2018,6,7,17,0,748.0,83.0,4.8,19.1,410.0,62.02,48.44
2018,6,7,17,15,711.5,78.5,4.6,18.55,357.5,54.78,42.43
2018,6,7,17,30,675.0,74.0,4.4,18.0,305.0,53.14,41.22
2018,6,7,17,45,623.5,67.5,4.2,17.45,253.5,49.77,38.43
2018,6,7,18,0,572.0,61.0,4.0,16.9,202.0,46.27,35.39
2018,6,7,18,15,492.5,53.0,3.7,16.2,154.5,41.26,30.85
2018,6,7,18,30,413.0,45.0,3.4,15.5,107.0,36.13,25.97
2018,6,7,18,45,291.0,34.5,3.05,14.75,70.0,28.42,18.36
2018,6,7,19,0,169.0,24.0,2.7,14.0,33.0,19.02,2.16
2018,6,7,19,15,84.5,12.0,2.65,13.55,16.5,10.91,0.0
2018,6,7,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,8,4,45,51.5,7.0,2.45,9.7,8.5,0.0,0.0
2018,6,8,5,0,103.0,14.0,2.5,9.9,17.0,67.47,0.0
2018,6,8,5,15,235.5,26.0,2.6,10.4,49.5,198.3,137.08
2018,6,8,5,30,368.0,38.0,2.7,10.9,82.0,311.78,255.67
2018,6,8,5,45,456.5,45.5,2.75,11.4,126.5,396.25,331.65
2018,6,8,6,0,545.0,53.0,2.8,11.9,171.0,487.04,409.1
2018,6,8,6,15,601.5,58.5,2.85,12.55,220.5,557.09,465.01
2018,6,8,6,30,658.0,64.0,2.9,13.2,270.0,629.94,520.44
2018,6,8,6,45,697.5,68.5,2.9,13.85,322.0,685.3,559.91
2018,6,8,7,0,737.0,73.0,2.9,14.5,374.0,746.31,602.14
2018,6,8,7,15,765.5,77.0,2.95,15.2,426.0,797.09,635.58
2018,6,8,7,30,794.0,81.0,3.0,15.9,478.0,847.01,667.58
2018,6,8,7,45,815.5,84.5,3.05,16.6,529.0,888.56,692.92
2018,6,8,8,0,837.0,88.0,3.1,17.3,580.0,928.3,716.61
2018,6,8,8,15,853.5,90.0,3.15,18.0,627.5,949.27,727.03
2018,6,8,8,30,870.0,92.0,3.2,18.7,675.0,977.65,742.66
2018,6,8,8,45,882.5,94.5,3.3,19.35,719.0,1000.03,754.59
2018,6,8,9,0,895.0,97.0,3.4,20.0,763.0,1019.48,764.62
2018,6,8,9,15,907.0,97.5,3.45,20.55,802.5,1033.08,770.71
2018,6,8,9,30,919.0,98.0,3.5,21.1,842.0,1043.52,774.85
2018,6,8,9,45,928.0,98.5,3.6,21.6,876.0,1047.66,775.51
2018,6,8,10,0,937.0,99.0,3.7,22.1,910.0,1048.44,774.13
2018,6,8,10,15,942.5,100.0,3.8,22.55,937.0,1042.85,768.86
2018,6,8,10,30,948.0,101.0,3.9,23.0,964.0,1033.85,761.52
2018,6,8,10,45,952.0,101.5,4.0,23.45,984.0,1019.51,750.78
2018,6,8,11,0,956.0,102.0,4.1,23.9,1004.0,1001.87,737.98
2018,6,8,11,15,958.0,102.5,4.15,24.2,1016.5,979.17,722.04
2018,6,8,11,30,960.0,103.0,4.2,24.5,1029.0,953.43,704.16
2018,6,8,11,45,960.5,103.0,4.3,24.75,1033.5,923.06,683.58
2018,6,8,12,0,961.0,103.0,4.4,25.0,1038.0,890.08,661.18
2018,6,8,12,15,959.0,103.5,4.5,25.05,1034.5,853.12,636.47
2018,6,8,12,30,957.0,104.0,4.6,25.1,1031.0,814.06,610.38
2018,6,8,12,45,953.5,105.0,4.7,25.1,1020.5,772.4,582.31
2018,6,8,13,0,950.0,106.0,4.8,25.1,1010.0,729.04,550.76
2018,6,8,13,15,946.5,105.5,4.85,25.05,992.0,682.94,516.15
2018,6,8,13,30,943.0,105.0,4.9,25.0,974.0,635.52,479.7
2018,6,8,13,45,938.0,103.0,4.95,24.9,948.5,584.98,440.1
2018,6,8,14,0,933.0,101.0,5.0,24.8,923.0,533.65,398.79
2018,6,8,14,15,926.5,100.0,5.05,24.6,892.0,481.82,356.08
2018,6,8,14,30,920.0,99.0,5.1,24.4,861.0,429.74,312.0
2018,6,8,14,45,911.5,97.0,5.1,24.25,824.0,376.2,265.79
2018,6,8,15,0,903.0,95.0,5.1,24.1,787.0,323.03,219.35
2018,6,8,15,15,891.0,93.0,5.1,24.1,744.5,269.65,173.09
2018,6,8,15,30,879.0,91.0,5.1,24.1,702.0,217.41,129.55
2018,6,8,15,45,864.5,88.5,5.1,23.5,655.5,165.85,91.11
2018,6,8,16,0,850.0,86.0,5.1,22.9,609.0,116.05,62.01
2018,6,8,16,15,832.0,82.5,5.05,22.45,559.5,67.46,51.78
2018,6,8,16,30,814.0,79.0,5.0,22.0,510.0,55.97,42.31
2018,6,8,16,45,790.5,75.5,4.95,21.55,459.0,54.84,41.6
2018,6,8,17,0,767.0,72.0,4.9,21.1,408.0,53.62,40.81
2018,6,8,17,15,734.0,67.5,4.8,20.5,356.0,51.48,39.22
2018,6,8,17,30,701.0,63.0,4.7,19.9,304.0,49.24,37.5
2018,6,8,17,45,654.0,58.0,4.55,19.3,253.5,46.42,35.19
2018,6,8,18,0,607.0,53.0,4.4,18.7,203.0,39.83,29.47
2018,6,8,18,15,534.0,47.0,4.05,18.0,156.5,36.22,26.21
2018,6,8,18,30,461.0,41.0,3.7,17.3,110.0,32.58,22.71
2018,6,8,18,45,339.5,31.5,3.4,16.6,72.0,25.61,15.91
2018,6,8,19,0,218.0,22.0,3.1,15.9,34.0,18.43,2.73
2018,6,8,19,15,109.0,11.0,3.0,15.5,17.0,10.01,0.0
2018,6,8,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,9,4,45,53.5,7.0,2.5,11.2,8.5,0.0,0.0
2018,6,9,5,0,107.0,14.0,2.6,11.4,17.0,69.58,0.0
2018,6,9,5,15,240.5,25.0,2.75,11.85,49.0,200.49,138.37
2018,6,9,5,30,374.0,36.0,2.9,12.3,81.0,313.43,255.98
2018,6,9,5,45,439.0,44.5,3.05,12.75,121.5,383.24,319.82
2018,6,9,6,0,504.0,53.0,3.2,13.2,162.0,457.83,384.38
2018,6,9,6,15,531.0,64.0,3.3,13.7,206.0,511.42,428.16
2018,6,9,6,30,558.0,75.0,3.4,14.2,250.0,565.72,470.29
2018,6,9,6,45,547.5,87.5,3.5,14.75,284.5,591.41,488.37
2018,6,9,7,0,537.0,100.0,3.6,15.3,319.0,614.59,503.94
2018,6,9,7,15,474.5,110.0,3.7,15.75,322.5,586.25,479.56
2018,6,9,7,30,412.0,120.0,3.8,16.2,326.0,542.41,443.31
2018,6,9,7,45,461.5,134.0,3.85,16.7,387.5,613.58,496.15
2018,6,9,8,0,511.0,148.0,3.9,17.2,449.0,694.95,554.58
2018,6,9,8,15,598.0,149.0,3.95,17.65,529.0,787.4,619.54
2018,6,9,8,30,685.0,150.0,4.0,18.1,609.0,880.17,682.79
2018,6,9,8,45,792.0,122.0,4.1,18.5,686.0,952.69,730.65
2018,6,9,9,0,899.0,94.0,4.2,18.9,763.0,1020.12,774.25
2018,6,9,9,15,910.0,95.5,4.2,19.2,803.0,1033.96,780.63
2018,6,9,9,30,921.0,97.0,4.2,19.5,843.0,1044.6,785.36
2018,6,9,9,45,930.0,98.0,4.25,19.8,877.5,1049.35,786.61
2018,6,9,10,0,939.0,99.0,4.3,20.1,912.0,1050.71,785.77
2018,6,9,10,15,945.5,100.5,4.4,20.3,940.5,1046.66,782.1
2018,6,9,10,30,952.0,102.0,4.5,20.5,969.0,1039.15,776.48
2018,6,9,10,45,949.0,107.5,4.6,20.7,987.5,1023.05,765.34
2018,6,9,11,0,946.0,113.0,4.7,20.9,1006.0,1003.65,752.08
2018,6,9,11,15,867.5,166.0,4.9,20.95,993.0,965.81,727.47
2018,6,9,11,30,789.0,219.0,5.1,21.0,980.0,916.44,694.59
2018,6,9,11,45,816.0,203.5,5.25,21.05,994.0,897.06,681.98
2018,6,9,12,0,843.0,188.0,5.4,21.1,1008.0,874.12,666.63
2018,6,9,12,15,780.0,227.5,5.5,21.05,984.5,827.42,633.01
2018,6,9,12,30,717.0,267.0,5.6,21.0,961.0,777.45,595.57
2018,6,9,12,45,552.0,346.5,5.7,20.9,877.5,692.84,530.87
2018,6,9,13,0,387.0,426.0,5.8,20.8,794.0,617.44,472.45
2018,6,9,13,15,401.0,414.0,5.85,20.6,789.5,592.15,453.88
2018,6,9,13,30,415.0,402.0,5.9,20.4,785.0,559.78,429.5
2018,6,9,13,45,366.5,406.0,6.0,20.25,737.5,516.0,395.61
2018,6,9,14,0,318.0,410.0,6.1,20.1,690.0,470.58,360.44
2018,6,9,14,15,368.5,377.0,6.1,19.8,691.0,446.43,340.85
2018,6,9,14,30,419.0,344.0,6.1,19.5,692.0,409.62,310.48
2018,6,9,14,45,379.0,337.0,6.1,19.2,641.0,372.36,280.4
2018,6,9,15,0,339.0,330.0,6.1,18.9,590.0,331.06,247.53
2018,6,9,15,15,408.5,287.5,6.1,18.9,584.0,286.18,208.07
2018,6,9,15,30,478.0,245.0,6.1,18.9,578.0,243.43,170.09
2018,6,9,15,45,520.0,212.5,6.05,18.1,552.0,197.59,133.09
2018,6,9,16,0,562.0,180.0,6.0,17.3,526.0,148.27,98.38
2018,6,9,16,15,559.5,163.5,5.95,16.85,484.0,105.05,85.35
2018,6,9,16,30,557.0,147.0,5.9,16.4,442.0,94.4,76.64
2018,6,9,16,45,572.0,126.5,5.85,15.9,403.0,83.34,67.46
2018,6,9,17,0,587.0,106.0,5.8,15.4,364.0,71.54,57.52
2018,6,9,17,15,596.0,90.0,5.6,14.9,323.5,62.37,49.77
2018,6,9,17,30,605.0,74.0,5.4,14.4,283.0,52.59,41.34
2018,6,9,17,45,502.5,73.0,5.25,13.95,227.0,53.42,42.24
2018,6,9,18,0,400.0,72.0,5.1,13.5,171.0,53.42,42.28
2018,6,9,18,15,347.0,59.5,4.9,13.0,131.5,44.91,34.53
2018,6,9,18,30,294.0,47.0,4.7,12.5,92.0,36.06,26.28
2018,6,9,18,45,211.5,34.0,4.5,12.05,60.5,26.45,17.02
2018,6,9,19,0,129.0,21.0,4.3,11.6,29.0,16.54,2.7
2018,6,9,19,15,64.5,10.5,4.25,11.25,14.5,9.55,0.0
2018,6,9,19,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,6,10,4,45,43.5,6.5,2.9,8.45,8.0,0.0,0.0
2018,6,10,5,0,87.0,13.0,3.0,8.6,16.0,58.03,0.0
2018,6,10,5,15,215.5,26.0,3.1,9.1,48.5,186.89,130.44
2018,6,10,5,30,344.0,39.0,3.2,9.6,81.0,297.54,245.63
2018,6,10,5,45,436.0,47.0,3.35,10.05,125.0,384.1,324.04
2018,6,10,6,0,528.0,55.0,3.5,10.5,169.0,477.26,404.65
2018,6,10,6,15,587.0,61.0,3.5,11.15,219.0,549.3,463.01
2018,6,10,6,30,646.0,67.0,3.5,11.8,269.0,624.32,520.84
2018,6,10,6,45,676.5,72.0,3.55,12.45,317.5,677.08,559.15
2018,6,10,7,0,707.0,77.0,3.6,13.1,366.0,725.4,592.8
2018,6,10,7,15,686.0,93.5,3.7,13.85,404.5,752.45,609.51
2018,6,10,7,30,665.0,110.0,3.8,14.6,443.0,770.82,619.55
2018,6,10,7,45,678.5,120.0,3.9,15.3,490.0,809.65,644.68
2018,6,10,8,0,692.0,130.0,4.0,16.0,537.0,846.56,667.87
2018,6,10,8,15,772.0,114.0,4.1,16.7,603.0,909.07,709.02
2018,6,10,8,30,852.0,98.0,4.2,17.4,669.0,967.06,745.98
2018,6,10,8,45,818.0,121.5,4.25,18.1,699.0,978.08,749.59
2018,6,10,9,0,784.0,145.0,4.3,18.8,729.0,973.59,742.97
2018,6,10,9,15,845.5,123.5,4.35,19.3,783.0,1011.53,766.36
2018,6,10,9,30,907.0,102.0,4.4,19.8,837.0,1036.21,780.23
2018,6,10,9,45,916.5,102.0,4.4,20.3,870.5,1040.36,780.07
2018,6,10,10,0,926.0,102.0,4.4,20.8,904.0,1041.2,777.99
2018,6,10,10,15,932.0,103.0,4.45,21.2,931.0,1036.25,772.76
2018,6,10,10,30,938.0,104.0,4.5,21.6,958.0,1027.92,765.65
2018,6,10,10,45,941.5,104.5,4.5,21.95,977.5,1013.3,754.18
2018,6,10,11,0,945.0,105.0,4.5,22.3,997.0,995.44,740.71
2018,6,10,11,15,947.0,105.5,4.55,22.55,1009.0,973.03,725.02
2018,6,10,11,30,949.0,106.0,4.6,22.8,1021.0,947.61,707.37
2018,6,10,11,45,950.0,106.0,4.65,23.05,1026.0,918.03,686.89
2018,6,10,12,0,951.0,106.0,4.7,23.3,1031.0,885.84,664.6
2018,6,10,12,15,950.0,105.0,4.75,23.35,1027.5,848.77,639.38
2018,6,10,12,30,949.0,104.0,4.8,23.4,1024.0,809.6,612.55
2018,6,10,12,45,947.0,104.0,4.85,23.45,1014.0,768.6,584.21
2018,6,10,13,0,945.0,104.0,4.9,23.5,1004.0,725.82,552.55
2018,6,10,13,15,941.0,103.0,4.95,23.4,985.5,679.35,517.51
2018,6,10,13,30,937.0,102.0,5.0,23.3,967.0,631.62,480.64
2018,6,10,13,45,931.5,101.5,5.05,23.2,942.5,582.38,441.66
2018,6,10,14,0,926.0,101.0,5.1,23.1,918.0,532.37,401.01
2018,6,10,14,15,919.5,99.5,5.1,22.9,887.0,480.59,357.97
2018,6,10,14,30,913.0,98.0,5.1,22.7,856.0,428.57,313.63
2018,6,10,14,45,904.0,96.5,5.1,22.5,819.0,375.66,267.71
2018,6,10,15,0,895.0,95.0,5.1,22.3,782.0,323.17,221.57
2018,6,10,15,15,883.5,93.5,5.1,22.3,740.5,270.72,175.68
2018,6,10,15,30,872.0,92.0,5.1,22.3,699.0,219.33,132.37
2018,6,10,15,45,857.0,89.0,5.1,21.65,652.5,167.75,93.39
2018,6,10,16,0,842.0,86.0,5.1,21.0,606.0,117.98,63.47
2018,6,10,16,15,822.5,83.0,5.1,20.55,556.5,60.21,46.01
2018,6,10,16,30,803.0,80.0,5.1,20.1,507.0,56.47,43.09
2018,6,10,16,45,777.5,77.0,5.05,19.65,456.0,55.73,42.7
2018,6,10,17,0,752.0,74.0,5.0,19.2,405.0,54.93,42.27
2018,6,10,17,15,716.5,70.0,4.9,18.65,353.5,53.24,41.06
2018,6,10,17,30,681.0,66.0,4.8,18.1,302.0,51.5,39.75
2018,6,10,17,45,630.0,61.0,4.7,17.5,251.5,44.56,33.82
2018,6,10,18,0,579.0,56.0,4.6,16.9,201.0,42.03,31.65
2018,6,10,18,15,503.5,49.0,4.4,16.25,154.5,37.7,27.72
2018,6,10,18,30,428.0,42.0,4.2,15.6,108.0,33.27,23.51
2018,6,10,18,45,307.5,32.5,3.95,14.95,71.0,26.36,16.76
2018,6,10,19,0,187.0,23.0,3.7,14.3,34.0,18.19,4.07
2018,6,10,19,15,93.5,11.5,3.6,13.9,17.0,10.46,0.0
2018,6,10,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,10,19,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,11,4,45,58.0,7.0,2.35,10.0,8.5,0.0,0.0
2018,6,11,5,0,116.0,14.0,2.4,10.1,17.0,74.3,0.0
2018,6,11,5,15,255.5,24.5,2.45,10.6,50.0,208.7,145.35
2018,6,11,5,30,395.0,35.0,2.5,11.1,83.0,325.16,266.36
2018,6,11,5,45,482.5,41.5,2.5,11.55,127.0,408.06,340.88
2018,6,11,6,0,570.0,48.0,2.5,12.0,171.0,497.5,416.5
2018,6,11,6,15,624.5,53.0,2.55,12.65,220.5,561.37,467.16
2018,6,11,6,30,679.0,58.0,2.6,13.3,270.0,633.37,521.63
2018,6,11,6,45,716.5,61.5,2.6,13.95,321.5,691.46,562.89
2018,6,11,7,0,754.0,65.0,2.6,14.6,373.0,749.97,602.89
2018,6,11,7,15,781.5,68.5,2.65,15.3,425.0,799.71,635.36
2018,6,11,7,30,809.0,72.0,2.7,16.0,477.0,848.57,666.38
2018,6,11,7,45,829.5,74.5,2.7,16.75,527.0,879.09,683.3
2018,6,11,8,0,850.0,77.0,2.7,17.5,577.0,916.95,705.18
2018,6,11,8,15,865.5,79.5,2.75,18.25,624.5,947.91,722.32
2018,6,11,8,30,881.0,82.0,2.8,19.0,672.0,976.42,737.69
2018,6,11,8,45,892.5,83.5,2.85,19.7,715.0,997.05,747.84
2018,6,11,9,0,904.0,85.0,2.9,20.4,758.0,1014.77,756.14
2018,6,11,9,15,905.0,91.5,2.9,21.1,795.0,1024.58,758.85
2018,6,11,9,30,906.0,98.0,2.9,21.8,832.0,1030.9,759.45
2018,6,11,9,45,902.5,106.0,2.95,22.45,862.0,1030.82,756.64
2018,6,11,10,0,899.0,114.0,3.0,23.1,892.0,1027.19,751.73
2018,6,11,10,15,906.0,115.0,3.05,23.75,919.5,1023.28,746.83
2018,6,11,10,30,913.0,116.0,3.1,24.4,947.0,1016.04,739.9
2018,6,11,10,45,917.0,117.0,3.1,25.05,967.0,1002.59,728.7
2018,6,11,11,0,921.0,118.0,3.1,25.7,987.0,985.92,715.62
2018,6,11,11,15,924.0,118.0,3.15,26.05,999.5,964.26,700.65
2018,6,11,11,30,927.0,118.0,3.2,26.4,1012.0,939.64,683.83
2018,6,11,11,45,928.5,118.5,3.25,26.75,1018.0,911.35,664.63
2018,6,11,12,0,930.0,119.0,3.3,27.1,1024.0,880.48,643.72
2018,6,11,12,15,933.5,116.0,3.35,27.25,1022.5,845.82,620.73
2018,6,11,12,30,937.0,113.0,3.4,27.4,1021.0,808.86,596.08
2018,6,11,12,45,941.0,109.0,3.45,27.6,1013.0,769.25,569.34
2018,6,11,13,0,945.0,105.0,3.5,27.8,1005.0,727.49,539.18
2018,6,11,13,15,942.5,104.5,3.55,27.85,988.5,682.39,506.0
2018,6,11,13,30,940.0,104.0,3.6,27.9,972.0,635.88,470.99
2018,6,11,13,45,935.5,102.5,3.6,27.9,947.5,586.27,432.8
2018,6,11,14,0,931.0,101.0,3.6,27.9,923.0,535.81,392.96
2018,6,11,14,15,924.5,99.5,3.65,27.85,892.0,483.82,351.06
2018,6,11,14,30,918.0,98.0,3.7,27.8,861.0,431.56,307.83
2018,6,11,14,45,909.0,97.0,3.75,27.7,824.5,378.79,263.32
2018,6,11,15,0,900.0,96.0,3.8,27.6,788.0,326.41,218.51
2018,6,11,15,15,888.5,94.0,3.8,27.6,746.0,273.34,173.36
2018,6,11,15,30,877.0,92.0,3.8,27.6,704.0,221.35,130.64
2018,6,11,15,45,862.5,90.0,3.85,27.15,658.0,170.24,92.78
2018,6,11,16,0,848.0,88.0,3.9,26.7,612.0,120.87,63.65
2018,6,11,16,15,828.5,85.0,3.9,26.3,562.5,62.8,47.04
2018,6,11,16,30,809.0,82.0,3.9,25.9,513.0,57.89,43.22
2018,6,11,16,45,783.0,79.0,3.9,25.5,461.5,57.2,42.88
2018,6,11,17,0,757.0,76.0,3.9,25.1,410.0,56.46,42.5
2018,6,11,17,15,721.5,72.0,3.7,24.45,358.0,54.82,41.4
2018,6,11,17,30,686.0,68.0,3.5,23.8,306.0,53.14,40.21
2018,6,11,17,45,635.0,62.5,3.35,23.1,255.0,45.7,34.0
2018,6,11,18,0,584.0,57.0,3.2,22.4,204.0,42.82,31.59
2018,6,11,18,15,508.0,50.5,2.85,21.4,157.5,38.94,28.19
2018,6,11,18,30,432.0,44.0,2.5,20.4,111.0,35.01,24.53
2018,6,11,18,45,313.5,34.5,2.15,19.45,74.0,28.18,17.97
2018,6,11,19,0,195.0,25.0,1.8,18.5,37.0,19.79,5.35
2018,6,11,19,15,101.5,13.5,1.7,18.05,19.5,12.28,0.0
2018,6,11,19,30,8.0,2.0,1.6,17.6,2.0,0.0,0.0
2018,6,11,19,45,4.0,1.0,1.55,17.15,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,12,4,45,58.5,7.0,0.65,14.05,8.5,0.0,0.0
2018,6,12,5,0,117.0,14.0,0.6,14.4,17.0,74.78,0.0
2018,6,12,5,15,258.0,25.0,0.6,15.25,50.5,210.46,143.02
2018,6,12,5,30,399.0,36.0,0.6,16.1,84.0,328.58,260.52
2018,6,12,5,45,487.0,43.0,0.6,16.95,129.0,412.85,331.71
2018,6,12,6,0,575.0,50.0,0.6,17.8,174.0,503.62,403.29
2018,6,12,6,15,631.0,54.5,0.65,18.65,224.0,567.86,450.59
2018,6,12,6,30,687.0,59.0,0.7,19.5,274.0,640.73,501.69
2018,6,12,6,45,724.5,63.0,0.75,20.35,326.0,699.8,540.51
2018,6,12,7,0,762.0,67.0,0.8,21.2,378.0,759.27,578.11
2018,6,12,7,15,789.5,70.0,0.95,22.1,430.0,808.61,608.89
2018,6,12,7,30,817.0,73.0,1.1,23.0,482.0,857.03,638.42
2018,6,12,7,45,837.5,75.5,1.2,23.95,532.5,887.73,654.86
2018,6,12,8,0,858.0,78.0,1.3,24.9,583.0,925.76,676.01
2018,6,12,8,15,873.5,80.5,1.35,25.5,631.0,956.87,692.53
2018,6,12,8,30,889.0,83.0,1.4,26.1,679.0,985.5,707.42
2018,6,12,8,45,901.0,85.0,1.4,26.75,722.5,1007.33,717.08
2018,6,12,9,0,913.0,87.0,1.4,27.4,766.0,1026.21,724.97
2018,6,12,9,15,923.0,88.0,1.5,27.8,805.0,1038.81,731.42
2018,6,12,9,30,933.0,89.0,1.6,28.2,844.0,1048.18,736.04
2018,6,12,9,45,941.0,89.5,1.65,28.6,877.5,1051.66,736.43
2018,6,12,10,0,949.0,90.0,1.7,29.0,911.0,1051.75,734.95
2018,6,12,10,15,954.0,90.5,1.85,29.3,937.5,1045.43,731.41
2018,6,12,10,30,959.0,91.0,2.0,29.6,964.0,1035.71,725.82
2018,6,12,10,45,961.5,92.0,2.1,29.85,983.5,1020.71,716.5
2018,6,12,11,0,964.0,93.0,2.2,30.1,1003.0,1002.41,705.2
2018,6,12,11,15,966.0,93.5,2.35,30.25,1015.5,979.95,692.08
2018,6,12,11,30,968.0,94.0,2.5,30.4,1028.0,954.43,676.9
2018,6,12,11,45,969.0,94.5,2.6,30.5,1033.5,925.13,658.87
2018,6,12,12,0,970.0,95.0,2.7,30.6,1039.0,893.12,638.97
2018,6,12,12,15,967.5,95.5,2.85,30.6,1035.5,855.81,616.03
2018,6,12,12,30,965.0,96.0,3.0,30.6,1032.0,816.4,591.37
2018,6,12,12,45,961.0,97.0,3.1,30.6,1021.0,774.38,564.35
2018,6,12,13,0,957.0,98.0,3.2,30.6,1010.0,730.69,534.35
2018,6,12,13,15,953.0,98.0,3.35,30.45,992.5,684.66,501.83
2018,6,12,13,30,949.0,98.0,3.5,30.3,975.0,637.31,467.37
2018,6,12,13,45,944.5,96.5,3.6,30.2,950.5,587.37,429.77
2018,6,12,14,0,940.0,95.0,3.7,30.1,926.0,536.57,390.38
2018,6,12,14,15,933.0,94.5,3.75,29.85,895.0,484.76,349.18
