Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,14,30,926.0,94.0,3.8,29.6,864.0,432.7,306.61
2018,6,12,14,45,917.0,92.5,3.9,29.35,827.0,379.21,262.02
2018,6,12,15,0,908.0,91.0,4.0,29.1,790.0,326.12,217.03
2018,6,12,15,15,897.0,89.0,4.0,29.1,748.0,272.81,171.82
2018,6,12,15,30,886.0,87.0,4.0,29.1,706.0,220.53,128.95
2018,6,12,15,45,871.5,85.0,4.05,28.4,660.0,169.02,90.92
2018,6,12,16,0,857.0,83.0,4.1,27.7,614.0,119.25,61.49
2018,6,12,16,15,838.0,80.5,4.1,27.3,564.5,70.97,53.61
2018,6,12,16,30,819.0,78.0,4.1,26.9,515.0,55.16,40.74
2018,6,12,16,45,794.5,75.0,4.05,26.45,464.0,54.35,40.31
2018,6,12,17,0,770.0,72.0,4.0,26.0,413.0,53.49,39.83
2018,6,12,17,15,736.0,68.0,3.9,25.35,361.0,51.73,38.6
2018,6,12,17,30,702.0,64.0,3.8,24.7,309.0,49.9,37.28
2018,6,12,17,45,653.5,59.5,3.7,24.05,258.5,47.52,35.42
2018,6,12,18,0,605.0,55.0,3.6,23.4,208.0,41.26,30.1
2018,6,12,18,15,531.5,49.0,3.35,22.5,161.0,37.71,26.99
2018,6,12,18,30,458.0,43.0,3.1,21.6,114.0,34.13,23.65
2018,6,12,18,45,341.5,34.0,2.8,20.7,76.5,27.71,17.5
2018,6,12,19,0,225.0,25.0,2.5,19.8,39.0,21.13,6.57
2018,6,12,19,15,118.0,13.5,2.45,19.25,20.5,12.28,0.0
2018,6,12,19,30,11.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,12,19,45,5.5,1.0,2.35,18.1,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,13,4,45,56.5,7.0,1.55,12.5,8.5,0.0,0.0
2018,6,13,5,0,113.0,14.0,1.6,12.7,17.0,72.62,0.0
2018,6,13,5,15,254.0,25.0,1.7,13.15,50.5,208.03,143.15
2018,6,13,5,30,395.0,36.0,1.8,13.6,84.0,325.93,263.59
2018,6,13,5,45,485.0,43.0,1.85,14.1,129.0,411.34,338.84
2018,6,13,6,0,575.0,50.0,1.9,14.6,174.0,503.41,415.23
2018,6,13,6,15,632.5,54.5,1.9,15.3,224.5,568.76,465.63
2018,6,13,6,30,690.0,59.0,1.9,16.0,275.0,642.87,520.01
2018,6,13,6,45,729.5,62.5,1.9,16.75,327.5,703.04,561.35
2018,6,13,7,0,769.0,66.0,1.9,17.5,380.0,763.72,601.4
2018,6,13,7,15,797.0,69.0,1.9,18.3,432.5,813.71,632.29
2018,6,13,7,30,825.0,72.0,1.9,19.1,485.0,853.75,655.42
2018,6,13,7,45,846.5,74.5,1.9,19.95,536.0,894.71,678.56
2018,6,13,8,0,868.0,77.0,1.9,20.8,587.0,933.93,699.99
2018,6,13,8,15,883.5,78.5,1.95,21.5,634.5,964.03,716.02
2018,6,13,8,30,899.0,80.0,2.0,22.2,682.0,991.66,730.39
2018,6,13,8,45,911.0,81.5,2.05,22.9,726.0,1013.11,740.7
2018,6,13,9,0,923.0,83.0,2.1,23.6,770.0,1031.59,749.2
2018,6,13,9,15,930.5,86.0,2.2,24.2,809.0,1044.15,754.9
2018,6,13,9,30,938.0,89.0,2.3,24.8,848.0,1053.36,758.62
2018,6,13,9,45,943.0,91.5,2.4,25.35,881.0,1056.07,758.5
2018,6,13,10,0,948.0,94.0,2.5,25.9,914.0,1055.32,756.38
2018,6,13,10,15,953.0,95.0,2.65,26.3,941.0,1049.5,752.15
2018,6,13,10,30,958.0,96.0,2.8,26.7,968.0,1040.25,745.83
2018,6,13,10,45,961.5,96.5,2.9,27.1,988.0,1025.65,735.7
2018,6,13,11,0,965.0,97.0,3.0,27.5,1008.0,1007.74,723.56
2018,6,13,11,15,967.0,97.5,3.1,27.75,1020.5,985.21,708.93
2018,6,13,11,30,969.0,98.0,3.2,28.0,1033.0,959.62,692.32
2018,6,13,11,45,969.5,98.5,3.35,28.3,1038.5,929.81,673.13
2018,6,13,12,0,970.0,99.0,3.5,28.6,1044.0,897.33,652.04
2018,6,13,12,15,969.5,99.0,3.55,28.6,1041.5,861.14,628.56
2018,6,13,12,30,969.0,99.0,3.6,28.6,1039.0,822.72,603.42
2018,6,13,12,45,967.0,99.0,3.7,28.6,1029.0,781.14,576.15
2018,6,13,13,0,965.0,99.0,3.8,28.6,1019.0,737.73,545.83
2018,6,13,13,15,962.0,98.0,3.85,28.5,1001.5,691.2,511.99
2018,6,13,13,30,959.0,97.0,3.9,28.4,984.0,643.26,476.27
2018,6,13,13,45,954.0,96.5,3.95,28.3,959.5,593.42,438.15
2018,6,13,14,0,949.0,96.0,4.0,28.2,935.0,542.71,398.3
2018,6,13,14,15,942.5,95.0,4.0,27.95,904.0,490.3,356.2
2018,6,13,14,30,936.0,94.0,4.0,27.7,873.0,437.6,312.69
2018,6,13,14,45,927.5,92.5,4.05,27.45,836.0,383.77,267.4
2018,6,13,15,0,919.0,91.0,4.1,27.2,799.0,330.28,221.66
2018,6,13,15,15,908.0,89.5,4.1,27.2,757.0,276.77,175.87
2018,6,13,15,30,897.0,88.0,4.1,27.2,715.0,224.25,132.42
2018,6,13,15,45,882.5,86.0,4.15,26.4,668.5,172.15,93.58
2018,6,13,16,0,868.0,84.0,4.2,25.6,622.0,121.78,63.35
2018,6,13,16,15,849.0,81.0,4.2,25.05,572.0,72.57,55.46
2018,6,13,16,30,830.0,78.0,4.2,24.5,522.0,55.23,41.22
2018,6,13,16,45,805.0,75.5,4.2,23.95,470.5,54.77,41.1
2018,6,13,17,0,780.0,73.0,4.2,23.4,419.0,54.28,40.95
2018,6,13,17,15,746.0,69.0,4.1,22.7,366.5,52.54,39.75
2018,6,13,17,30,712.0,65.0,4.0,22.0,314.0,50.74,38.44
2018,6,13,17,45,663.5,60.0,3.95,21.25,262.5,47.96,36.23
2018,6,13,18,0,615.0,55.0,3.9,20.5,211.0,41.26,30.49
2018,6,13,18,15,542.0,49.0,3.8,19.7,164.0,37.7,27.33
2018,6,13,18,30,469.0,43.0,3.7,18.9,117.0,34.11,23.94
2018,6,13,18,45,353.0,34.0,3.55,18.1,78.5,27.67,17.72
2018,6,13,19,0,237.0,25.0,3.4,17.3,40.0,21.08,7.13
2018,6,13,19,15,125.0,13.5,3.4,16.75,21.0,12.28,0.0
2018,6,13,19,30,13.0,2.0,3.4,16.2,2.0,0.0,0.0
2018,6,13,19,45,6.5,1.0,3.35,15.65,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,14,4,45,54.0,7.0,2.35,11.15,8.5,0.0,0.0
2018,6,14,5,0,108.0,14.0,2.4,11.3,17.0,69.93,0.0
2018,6,14,5,15,248.0,25.5,2.45,11.75,50.5,204.81,141.68
2018,6,14,5,30,388.0,37.0,2.5,12.2,84.0,322.43,262.93
2018,6,14,5,45,480.5,44.0,2.5,12.65,129.5,409.41,340.43
2018,6,14,6,0,573.0,51.0,2.5,13.1,175.0,503.13,419.26
2018,6,14,6,15,632.0,55.5,2.55,13.7,225.5,574.61,475.66
2018,6,14,6,30,691.0,60.0,2.6,14.3,276.0,644.67,528.28
2018,6,14,6,45,732.5,63.5,2.6,14.9,329.0,706.58,572.19
2018,6,14,7,0,774.0,67.0,2.6,15.5,382.0,769.09,614.83
2018,6,14,7,15,802.5,70.0,2.55,16.25,435.0,819.7,646.7
2018,6,14,7,30,831.0,73.0,2.5,17.0,488.0,869.43,676.97
2018,6,14,7,45,852.5,74.5,2.45,17.75,539.0,900.16,693.2
2018,6,14,8,0,874.0,76.0,2.4,18.5,590.0,938.27,714.3
2018,6,14,8,15,890.0,78.0,2.4,19.2,638.0,969.64,730.99
2018,6,14,8,30,906.0,80.0,2.4,19.9,686.0,998.51,745.88
2018,6,14,8,45,918.5,81.0,2.4,20.55,730.5,1019.97,755.93
2018,6,14,9,0,931.0,82.0,2.4,21.2,775.0,1038.48,764.12
2018,6,14,9,15,941.0,83.0,2.45,21.8,814.5,1051.34,769.44
2018,6,14,9,30,951.0,84.0,2.5,22.4,854.0,1060.93,772.81
2018,6,14,9,45,960.0,83.5,2.55,23.0,888.0,1064.45,772.45
2018,6,14,10,0,969.0,83.0,2.6,23.6,922.0,1064.56,770.12
2018,6,14,10,15,974.0,84.5,2.65,24.1,949.5,1059.38,764.89
2018,6,14,10,30,979.0,86.0,2.7,24.6,977.0,1050.69,757.61
2018,6,14,10,45,982.5,86.0,2.8,25.1,997.0,1035.52,746.83
2018,6,14,11,0,986.0,86.0,2.9,25.6,1017.0,1017.0,734.02
2018,6,14,11,15,988.0,86.5,3.0,25.9,1030.0,994.32,719.14
2018,6,14,11,30,990.0,87.0,3.1,26.2,1043.0,968.49,702.24
2018,6,14,11,45,991.0,87.5,3.2,26.55,1048.5,938.81,682.65
2018,6,14,12,0,992.0,88.0,3.3,26.9,1054.0,906.35,661.16
2018,6,14,12,15,990.5,88.5,3.45,26.9,1051.5,869.31,637.67
2018,6,14,12,30,989.0,89.0,3.6,26.9,1049.0,830.02,612.38
2018,6,14,12,45,985.5,90.0,3.7,26.95,1038.5,787.62,584.31
2018,6,14,13,0,982.0,91.0,3.8,27.0,1028.0,743.42,553.48
2018,6,14,13,15,979.0,90.5,3.9,26.85,1010.5,696.69,519.55
2018,6,14,13,30,976.0,90.0,4.0,26.7,993.0,648.51,483.61
2018,6,14,13,45,971.0,89.5,4.1,26.55,968.5,597.97,444.9
2018,6,14,14,0,966.0,89.0,4.2,26.4,944.0,546.54,404.34
2018,6,14,14,15,959.5,88.5,4.25,26.1,913.0,493.77,361.69
2018,6,14,14,30,953.0,88.0,4.3,25.8,882.0,440.67,317.54
2018,6,14,14,45,944.5,86.5,4.35,25.5,844.5,386.04,271.18
2018,6,14,15,0,936.0,85.0,4.4,25.2,807.0,331.74,224.37
2018,6,14,15,15,925.5,83.5,4.4,25.2,765.0,277.52,177.47
2018,6,14,15,30,915.0,82.0,4.4,25.2,723.0,224.24,132.87
2018,6,14,15,45,900.5,81.0,4.4,24.4,676.5,171.96,93.4
2018,6,14,16,0,886.0,80.0,4.4,23.6,630.0,121.4,62.68
2018,6,14,16,15,868.0,77.5,4.35,23.1,580.0,71.65,55.14
2018,6,14,16,30,850.0,75.0,4.3,22.6,530.0,62.54,47.76
2018,6,14,16,45,826.5,72.5,4.2,22.1,478.5,52.77,39.72
2018,6,14,17,0,803.0,70.0,4.1,21.6,427.0,52.18,39.46
2018,6,14,17,15,770.5,66.0,4.0,21.0,374.0,50.34,38.13
2018,6,14,17,30,738.0,62.0,3.9,20.4,321.0,48.42,36.69
2018,6,14,17,45,692.0,57.5,3.75,19.8,269.0,45.95,34.71
2018,6,14,18,0,646.0,53.0,3.6,19.2,217.0,43.44,32.58
2018,6,14,18,15,575.5,47.0,3.4,18.45,169.0,36.12,26.11
2018,6,14,18,30,505.0,41.0,3.2,17.7,121.0,32.41,22.61
2018,6,14,18,45,390.5,32.5,3.0,17.0,81.5,26.32,16.71
2018,6,14,19,0,276.0,24.0,2.8,16.3,42.0,20.08,6.97
2018,6,14,19,15,147.0,13.5,2.75,15.85,22.0,12.28,0.0
2018,6,14,19,30,18.0,3.0,2.7,15.4,2.0,0.0,0.0
2018,6,14,19,45,9.0,1.5,2.6,14.95,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.0,2.05,10.65,8.0,0.0,0.0
2018,6,15,5,0,83.0,14.0,2.1,10.8,16.0,56.66,0.0
2018,6,15,5,15,192.5,27.0,2.1,11.2,46.0,174.58,120.03
2018,6,15,5,30,302.0,40.0,2.1,11.6,76.0,271.52,221.59
2018,6,15,5,45,411.0,48.0,2.15,12.0,122.0,367.72,306.58
2018,6,15,6,0,520.0,56.0,2.2,12.4,168.0,471.84,394.54
2018,6,15,6,15,598.0,59.5,2.25,13.0,221.0,554.48,460.22
2018,6,15,6,30,676.0,63.0,2.3,13.6,274.0,636.33,522.01
2018,6,15,6,45,718.5,66.0,2.3,14.15,326.5,698.05,565.77
2018,6,15,7,0,761.0,69.0,2.3,14.7,379.0,760.37,608.38
2018,6,15,7,15,790.0,72.0,2.3,15.35,431.5,811.08,640.9
2018,6,15,7,30,819.0,75.0,2.3,16.0,484.0,860.95,671.96
2018,6,15,7,45,842.0,76.5,2.3,16.65,535.0,892.75,689.68
2018,6,15,8,0,865.0,78.0,2.3,17.3,586.0,932.07,712.43
2018,6,15,8,15,881.5,79.5,2.35,17.95,634.0,963.13,729.64
2018,6,15,8,30,898.0,81.0,2.4,18.6,682.0,991.78,745.17
2018,6,15,8,45,911.5,81.5,2.4,19.25,726.0,1013.56,755.55
2018,6,15,9,0,925.0,82.0,2.4,19.9,770.0,1032.47,764.09
2018,6,15,9,15,932.5,84.5,2.5,20.45,809.0,1044.57,769.68
2018,6,15,9,30,940.0,87.0,2.6,21.0,848.0,1053.35,773.27
2018,6,15,9,45,945.0,89.5,2.7,21.55,881.0,1056.2,773.17
2018,6,15,10,0,950.0,92.0,2.8,22.1,914.0,1055.59,771.0
2018,6,15,10,15,955.5,92.5,2.95,22.45,941.0,1049.86,766.74
2018,6,15,10,30,961.0,93.0,3.1,22.8,968.0,1040.72,760.37
2018,6,15,10,45,965.0,93.0,3.2,23.15,988.0,1026.22,750.15
2018,6,15,11,0,969.0,93.0,3.3,23.5,1008.0,1008.4,737.88
2018,6,15,11,15,971.5,93.5,3.4,23.7,1021.0,986.45,723.37
2018,6,15,11,30,974.0,94.0,3.5,23.9,1034.0,961.38,706.83
2018,6,15,11,45,974.5,94.5,3.6,24.1,1039.5,931.61,687.12
2018,6,15,12,0,975.0,95.0,3.7,24.3,1045.0,899.16,665.54
2018,6,15,12,15,971.0,97.5,3.8,24.3,1041.5,862.36,641.4
2018,6,15,12,30,967.0,100.0,3.9,24.3,1038.0,823.48,615.62
2018,6,15,12,45,961.5,101.5,4.0,24.3,1026.5,780.78,586.94
2018,6,15,13,0,956.0,103.0,4.1,24.3,1015.0,736.5,555.3
2018,6,15,13,15,952.0,103.0,4.2,24.15,997.5,690.57,521.42
2018,6,15,13,30,948.0,103.0,4.3,24.0,980.0,643.31,485.64
2018,6,15,13,45,942.5,102.5,4.35,23.85,955.5,593.71,447.02
2018,6,15,14,0,937.0,102.0,4.4,23.7,931.0,543.31,406.74
2018,6,15,14,15,930.5,101.0,4.45,23.4,900.5,491.49,364.48
2018,6,15,14,30,924.0,100.0,4.5,23.1,870.0,439.39,320.76
2018,6,15,14,45,914.5,98.5,4.55,22.85,833.0,385.82,274.85
2018,6,15,15,0,905.0,97.0,4.6,22.6,796.0,332.69,228.58
2018,6,15,15,15,893.5,95.0,4.6,22.6,753.5,279.39,182.12
2018,6,15,15,30,882.0,93.0,4.6,22.6,711.0,227.15,138.0
2018,6,15,15,45,867.0,90.5,4.75,21.7,664.5,175.37,98.52
2018,6,15,16,0,852.0,88.0,4.9,20.8,618.0,125.38,67.48
2018,6,15,16,15,833.5,85.0,4.9,20.15,568.5,67.08,42.55
2018,6,15,16,30,815.0,82.0,4.9,19.5,519.0,57.8,44.31
2018,6,15,16,45,790.5,78.5,4.9,18.9,468.0,56.75,43.69
2018,6,15,17,0,766.0,75.0,4.9,18.3,417.0,55.61,42.99
2018,6,15,17,15,733.0,71.0,4.8,17.6,365.0,53.95,41.84
2018,6,15,17,30,700.0,67.0,4.7,16.9,313.0,52.23,40.59
2018,6,15,17,45,654.5,61.5,4.6,16.2,262.5,44.88,34.29
2018,6,15,18,0,609.0,56.0,4.5,15.5,212.0,41.96,31.79
2018,6,15,18,15,540.0,49.5,4.3,14.95,165.0,38.03,28.21
2018,6,15,18,30,471.0,43.0,4.1,14.4,118.0,34.03,24.37
2018,6,15,18,45,360.0,34.5,3.95,13.8,80.0,28.05,18.48
2018,6,15,19,0,249.0,26.0,3.8,13.2,42.0,21.96,8.69
2018,6,15,19,15,131.5,14.0,3.7,12.9,22.0,12.73,0.0
2018,6,15,19,30,14.0,2.0,3.6,12.6,2.0,0.0,0.0
2018,6,15,19,45,7.0,1.0,3.5,12.3,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,45,48.5,7.0,2.4,9.45,8.5,0.0,0.0
2018,6,16,5,0,97.0,14.0,2.4,9.5,17.0,64.02,0.0
2018,6,16,5,15,232.0,26.5,2.4,9.7,50.0,195.79,135.55
2018,6,16,5,30,367.0,39.0,2.4,9.9,83.0,310.84,255.42
2018,6,16,5,45,434.0,47.5,2.4,10.15,123.5,382.24,320.85
2018,6,16,6,0,501.0,56.0,2.4,10.4,164.0,458.18,386.69
2018,6,16,6,15,443.0,76.5,2.4,10.8,190.5,454.09,383.58
2018,6,16,6,30,385.0,97.0,2.4,11.2,217.0,450.0,378.94
2018,6,16,6,45,418.5,109.5,2.4,11.6,261.5,504.66,421.87
2018,6,16,7,0,452.0,122.0,2.4,12.0,306.0,560.34,463.8
2018,6,16,7,15,473.5,133.5,2.4,12.55,349.0,604.8,495.44
2018,6,16,7,30,495.0,145.0,2.4,13.1,392.0,648.88,526.0
2018,6,16,7,45,544.0,148.0,2.4,13.7,445.5,716.23,572.87
2018,6,16,8,0,593.0,151.0,2.4,14.3,499.0,776.19,612.81
2018,6,16,8,15,665.5,141.0,2.45,14.85,562.0,843.24,657.3
2018,6,16,8,30,738.0,131.0,2.5,15.4,625.0,909.51,700.14
2018,6,16,8,45,831.5,108.5,2.55,16.0,699.5,976.23,742.18
2018,6,16,9,0,925.0,86.0,2.6,16.6,774.0,1037.19,779.45
2018,6,16,9,15,934.5,87.0,2.7,17.1,813.0,1049.53,784.94
2018,6,16,9,30,944.0,88.0,2.8,17.6,852.0,1058.62,788.9
2018,6,16,9,45,951.0,89.0,2.85,18.1,885.5,1061.83,788.63
2018,6,16,10,0,958.0,90.0,2.9,18.6,919.0,1061.62,786.32
2018,6,16,10,15,962.0,91.5,3.0,18.95,945.5,1055.49,781.24
2018,6,16,10,30,966.0,93.0,3.1,19.3,972.0,1045.91,774.05
2018,6,16,10,45,969.5,93.5,3.15,19.65,992.0,1031.4,763.3
2018,6,16,11,0,973.0,94.0,3.2,20.0,1012.0,1013.56,750.49
2018,6,16,11,15,975.0,94.5,3.3,20.15,1025.0,991.08,735.66
2018,6,16,11,30,977.0,95.0,3.4,20.3,1038.0,965.5,718.77
2018,6,16,11,45,977.5,95.0,3.45,20.5,1043.0,935.21,698.2
2018,6,16,12,0,978.0,95.0,3.5,20.7,1048.0,902.25,675.79
2018,6,16,12,15,973.5,97.0,3.55,20.7,1044.0,864.56,650.56
2018,6,16,12,30,969.0,99.0,3.6,20.7,1040.0,824.82,623.74
2018,6,16,12,45,963.5,102.0,3.65,20.75,1029.5,783.35,595.37
2018,6,16,13,0,958.0,105.0,3.7,20.8,1019.0,740.24,564.02
2018,6,16,13,15,954.5,104.0,3.75,20.75,1001.5,693.74,529.16
2018,6,16,13,30,951.0,103.0,3.8,20.7,984.0,645.89,492.43
2018,6,16,13,45,946.0,102.5,3.85,20.65,959.5,596.45,453.5
2018,6,16,14,0,941.0,102.0,3.9,20.6,935.0,546.15,412.82
2018,6,16,14,15,934.5,100.5,3.95,20.45,904.0,493.77,369.58
2018,6,16,14,30,928.0,99.0,4.0,20.3,873.0,441.12,324.91
2018,6,16,14,45,919.0,97.5,4.05,20.1,836.0,387.53,278.57
2018,6,16,15,0,910.0,96.0,4.1,19.9,799.0,334.34,231.82
2018,6,16,15,15,898.5,94.5,4.1,19.9,757.0,281.14,185.05
2018,6,16,15,30,887.0,93.0,4.1,19.9,715.0,229.0,140.6
2018,6,16,15,45,871.5,91.0,4.15,19.3,668.5,177.22,100.58
2018,6,16,16,0,856.0,89.0,4.2,18.7,622.0,127.28,69.13
2018,6,16,16,15,835.5,86.5,4.25,18.25,572.0,69.07,43.85
2018,6,16,16,30,815.0,84.0,4.3,17.8,522.0,59.16,45.8
2018,6,16,16,45,789.0,81.0,4.3,17.4,470.5,58.52,45.51
2018,6,16,17,0,763.0,78.0,4.3,17.0,419.0,57.84,45.17
2018,6,16,17,15,728.5,74.0,4.3,16.45,367.0,56.27,44.07
2018,6,16,17,30,694.0,70.0,4.3,15.9,315.0,49.83,38.63
2018,6,16,17,45,643.5,65.5,4.25,15.4,264.0,47.87,37.07
2018,6,16,18,0,593.0,61.0,4.2,14.9,213.0,45.9,35.38
2018,6,16,18,15,516.5,54.0,4.1,14.4,165.5,41.72,31.57
2018,6,16,18,30,440.0,47.0,4.0,13.9,118.0,37.47,27.47
2018,6,16,18,45,322.5,37.5,3.9,13.4,80.0,30.74,20.85
2018,6,16,19,0,205.0,28.0,3.8,12.9,42.0,22.15,9.15
2018,6,16,19,15,107.5,15.0,3.8,12.7,22.0,13.64,0.0
2018,6,16,19,30,10.0,2.0,3.8,12.5,2.0,0.0,0.0
2018,6,16,19,45,5.0,1.0,3.75,12.3,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,17,4,45,46.5,7.0,1.25,9.85,8.5,0.0,0.0
2018,6,17,5,0,93.0,14.0,1.2,9.9,17.0,61.86,0.0
2018,6,17,5,15,226.0,26.5,1.2,10.2,49.5,191.99,131.61
2018,6,17,5,30,359.0,39.0,1.2,10.5,82.0,305.65,248.96
2018,6,17,5,45,445.5,47.0,1.2,10.75,125.5,389.07,322.9
2018,6,17,6,0,532.0,55.0,1.2,11.0,169.0,478.58,398.03
2018,6,17,6,15,596.0,60.5,1.2,11.45,220.0,553.8,456.87
2018,6,17,6,30,660.0,66.0,1.2,11.9,271.0,632.36,515.08
2018,6,17,6,45,701.0,69.0,1.25,12.4,322.5,686.91,553.2
2018,6,17,7,0,742.0,72.0,1.3,12.9,374.0,747.51,594.49
2018,6,17,7,15,770.0,76.0,1.35,13.45,426.0,798.14,627.18
2018,6,17,7,30,798.0,80.0,1.4,14.0,478.0,847.91,658.52
2018,6,17,7,45,819.5,82.5,1.4,14.55,528.0,888.5,682.19
2018,6,17,8,0,841.0,85.0,1.4,15.1,578.0,917.63,697.76
2018,6,17,8,15,857.0,87.0,1.5,15.7,625.5,948.33,715.68
2018,6,17,8,30,873.0,89.0,1.6,16.3,673.0,976.66,731.88
2018,6,17,8,45,885.5,91.0,1.7,16.85,716.5,998.89,744.18
2018,6,17,9,0,898.0,93.0,1.8,17.4,760.0,1018.24,754.68
2018,6,17,9,15,907.0,94.5,1.9,17.8,798.5,1030.44,761.04
2018,6,17,9,30,916.0,96.0,2.0,18.2,837.0,1039.45,765.51
2018,6,17,9,45,923.5,97.5,2.15,18.65,870.5,1043.67,767.5
2018,6,17,10,0,931.0,99.0,2.3,19.1,904.0,1044.52,767.42
2018,6,17,10,15,937.5,99.0,2.4,19.4,931.0,1039.39,763.4
2018,6,17,10,30,944.0,99.0,2.5,19.7,958.0,1030.9,757.35
2018,6,17,10,45,948.0,100.0,2.6,20.0,978.5,1017.65,748.3
2018,6,17,11,0,952.0,101.0,2.7,20.3,999.0,1001.09,737.17
2018,6,17,11,15,954.5,101.0,2.85,20.5,1012.0,978.95,723.12
2018,6,17,11,30,957.0,101.0,3.0,20.7,1025.0,953.77,706.98
2018,6,17,11,45,957.5,101.5,3.1,20.85,1030.0,924.43,687.72
2018,6,17,12,0,958.0,102.0,3.2,21.0,1035.0,892.45,666.57
2018,6,17,12,15,956.0,102.5,3.3,21.1,1032.0,856.02,642.37
2018,6,17,12,30,954.0,103.0,3.4,21.2,1029.0,817.49,616.52
2018,6,17,12,45,950.0,104.0,3.5,21.25,1018.5,775.99,588.45
2018,6,17,13,0,946.0,105.0,3.6,21.3,1008.0,732.84,557.37
2018,6,17,13,15,943.0,104.0,3.65,21.25,991.0,687.21,523.22
2018,6,17,13,30,940.0,103.0,3.7,21.2,974.0,640.21,487.2
2018,6,17,13,45,936.0,102.0,3.7,21.15,950.5,591.47,448.78
2018,6,17,14,0,932.0,101.0,3.7,21.1,927.0,541.8,408.61
2018,6,17,14,15,925.5,100.0,3.75,20.95,896.5,490.28,366.18
2018,6,17,14,30,919.0,99.0,3.8,20.8,866.0,438.48,322.33
2018,6,17,14,45,911.0,97.0,3.8,20.7,829.5,385.35,276.35
2018,6,17,15,0,903.0,95.0,3.8,20.6,793.0,332.51,229.94
2018,6,17,15,15,892.0,93.0,3.8,20.6,751.5,279.46,183.47
2018,6,17,15,30,881.0,91.0,3.8,20.6,710.0,227.42,139.21
2018,6,17,15,45,867.0,88.5,3.8,20.1,664.0,175.83,99.24
2018,6,17,16,0,853.0,86.0,3.8,19.6,618.0,125.93,67.61
2018,6,17,16,15,834.0,83.5,3.75,19.3,569.0,77.74,50.19
2018,6,17,16,30,815.0,81.0,3.7,19.0,520.0,57.04,43.73
2018,6,17,16,45,790.5,78.0,3.7,18.65,469.0,56.32,43.36
2018,6,17,17,0,766.0,75.0,3.7,18.3,418.0,55.54,42.93
2018,6,17,17,15,732.5,71.0,3.6,17.85,366.0,53.88,41.73
2018,6,17,17,30,699.0,67.0,3.5,17.4,314.0,52.16,40.44
2018,6,17,17,45,651.5,62.0,3.45,16.95,263.5,45.18,34.45
2018,6,17,18,0,604.0,57.0,3.4,16.5,213.0,42.67,32.29
2018,6,17,18,15,532.5,51.0,3.3,15.9,166.0,39.19,29.14
2018,6,17,18,30,461.0,45.0,3.2,15.3,119.0,35.69,25.76
2018,6,17,18,45,349.5,35.5,3.05,14.75,80.5,28.87,19.15
2018,6,17,19,0,238.0,26.0,2.9,14.2,42.0,21.85,9.16
2018,6,17,19,15,126.0,14.0,2.85,13.8,22.0,12.73,0.0
2018,6,17,19,30,14.0,2.0,2.8,13.4,2.0,0.0,0.0
2018,6,17,19,45,7.0,1.0,2.7,13.05,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,18,4,45,52.0,6.5,0.85,11.1,8.0,0.0,0.0
2018,6,18,5,0,104.0,13.0,0.9,11.3,16.0,66.7,0.0
2018,6,18,5,15,236.5,25.0,0.9,11.75,48.5,196.55,133.12
2018,6,18,5,30,369.0,37.0,0.9,12.2,81.0,309.78,249.99
2018,6,18,5,45,457.0,44.5,0.9,12.65,125.0,393.49,323.09
2018,6,18,6,0,545.0,52.0,0.9,13.1,169.0,483.64,397.32
2018,6,18,6,15,602.0,57.5,0.95,13.75,218.5,553.94,451.26
2018,6,18,6,30,659.0,63.0,1.0,14.4,268.0,627.14,504.7
2018,6,18,6,45,699.0,67.0,1.0,15.05,319.5,682.49,542.11
2018,6,18,7,0,739.0,71.0,1.0,15.7,371.0,743.4,582.03
2018,6,18,7,15,766.5,74.5,1.1,16.6,422.5,792.86,613.18
2018,6,18,7,30,794.0,78.0,1.2,17.5,474.0,841.45,643.04
2018,6,18,7,45,797.0,86.0,1.35,18.35,518.5,871.77,660.71
2018,6,18,8,0,800.0,94.0,1.5,19.2,563.0,899.39,676.55
2018,6,18,8,15,815.0,98.5,1.6,19.8,610.0,931.57,695.29
2018,6,18,8,30,830.0,103.0,1.7,20.4,657.0,961.32,712.21
2018,6,18,8,45,793.5,127.0,1.8,21.0,685.0,959.87,708.75
2018,6,18,9,0,757.0,151.0,1.9,21.6,713.0,953.22,702.36
2018,6,18,9,15,823.5,129.0,2.05,22.0,769.5,996.19,729.58
2018,6,18,9,30,890.0,107.0,2.2,22.4,826.0,1025.5,747.27
2018,6,18,9,45,901.0,106.5,2.3,22.75,860.0,1030.96,749.36
2018,6,18,10,0,912.0,106.0,2.4,23.1,894.0,1033.17,749.74
2018,6,18,10,15,905.0,115.0,2.45,23.35,917.5,1024.08,742.75
2018,6,18,10,30,898.0,124.0,2.5,23.6,941.0,1011.53,733.79
2018,6,18,10,45,914.5,117.0,2.6,23.85,964.5,1002.68,727.82
2018,6,18,11,0,931.0,110.0,2.7,24.1,988.0,990.47,719.7
2018,6,18,11,15,933.5,110.5,2.8,24.3,1001.0,969.12,705.84
2018,6,18,11,30,936.0,111.0,2.9,24.5,1014.0,944.77,690.07
2018,6,18,11,45,937.0,110.5,3.0,24.65,1019.0,915.38,671.05
2018,6,18,12,0,938.0,110.0,3.1,24.8,1024.0,883.43,650.24
2018,6,18,12,15,940.5,107.5,3.2,24.9,1022.5,848.58,627.45
2018,6,18,12,30,943.0,105.0,3.3,25.0,1021.0,811.46,602.93
2018,6,18,12,45,946.0,101.5,3.4,25.05,1012.5,771.7,576.47
2018,6,18,13,0,949.0,98.0,3.5,25.1,1004.0,729.84,546.99
2018,6,18,13,15,946.0,97.5,3.6,25.1,987.5,684.6,513.69
2018,6,18,13,30,943.0,97.0,3.7,25.1,971.0,637.97,478.5
2018,6,18,13,45,938.5,96.0,3.8,25.05,947.0,588.91,440.64
2018,6,18,14,0,934.0,95.0,3.9,25.0,923.0,538.95,400.99
2018,6,18,14,15,928.0,94.0,3.95,24.85,893.0,487.64,359.23
2018,6,18,14,30,922.0,93.0,4.0,24.7,863.0,435.99,316.03
2018,6,18,14,45,914.0,91.5,4.05,24.6,827.0,383.14,270.88
2018,6,18,15,0,906.0,90.0,4.1,24.5,791.0,330.57,225.27
2018,6,18,15,15,895.0,88.5,4.1,24.5,749.5,277.79,179.55
2018,6,18,15,30,884.0,87.0,4.1,24.5,708.0,225.99,135.99
2018,6,18,15,45,870.5,84.5,4.1,24.0,662.5,174.35,96.4
2018,6,18,16,0,857.0,82.0,4.1,23.5,617.0,124.35,64.94
2018,6,18,16,15,839.5,79.5,4.1,23.15,568.5,76.04,47.41
2018,6,18,16,30,822.0,77.0,4.1,22.8,520.0,63.57,48.58
2018,6,18,16,45,799.0,74.0,4.1,22.45,469.5,53.49,40.25
2018,6,18,17,0,776.0,71.0,4.1,22.1,419.0,52.59,39.72
2018,6,18,17,15,744.0,67.5,4.0,21.65,367.5,51.2,38.75
2018,6,18,17,30,712.0,64.0,3.9,21.2,316.0,49.76,37.71
2018,6,18,17,45,667.0,59.0,3.8,20.7,265.5,46.95,35.44
2018,6,18,18,0,622.0,54.0,3.7,20.2,215.0,40.33,29.73
2018,6,18,18,15,553.0,48.0,3.45,19.5,168.0,36.73,26.54
2018,6,18,18,30,484.0,42.0,3.2,18.8,121.0,33.08,23.11
2018,6,18,18,45,373.5,33.5,2.9,18.15,82.0,27.04,17.32
2018,6,18,19,0,263.0,25.0,2.6,17.5,43.0,20.86,8.54
2018,6,18,19,15,140.0,13.5,2.5,17.05,22.5,12.28,0.0
2018,6,18,19,30,17.0,2.0,2.4,16.6,2.0,0.0,0.0
2018,6,18,19,45,8.5,1.0,2.35,16.15,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,19,4,45,61.0,7.0,1.4,12.65,8.5,0.0,0.0
2018,6,19,5,0,122.0,14.0,1.5,12.9,17.0,77.03,0.0
2018,6,19,5,15,264.0,24.5,1.55,13.35,50.0,211.47,141.93
2018,6,19,5,30,406.0,35.0,1.6,13.8,83.0,330.38,266.11
2018,6,19,5,45,493.5,41.5,1.65,14.3,127.5,413.59,339.61
2018,6,19,6,0,581.0,48.0,1.7,14.8,172.0,503.3,413.92
2018,6,19,6,15,636.5,52.0,1.7,15.45,221.5,566.98,462.97
2018,6,19,6,30,692.0,56.0,1.7,16.1,271.0,638.86,515.61
2018,6,19,6,45,730.5,59.5,1.75,16.75,323.0,698.23,556.84
2018,6,19,7,0,769.0,63.0,1.8,17.4,375.0,758.12,596.91
2018,6,19,7,15,796.0,66.0,1.8,18.1,427.0,807.33,627.52
2018,6,19,7,30,823.0,69.0,1.8,18.8,479.0,846.67,650.45
2018,6,19,7,45,843.5,71.5,1.8,19.5,529.5,886.89,673.52
2018,6,19,8,0,864.0,74.0,1.8,20.2,580.0,925.35,694.9
2018,6,19,8,15,879.0,76.0,1.8,20.95,627.5,955.79,710.48
2018,6,19,8,30,894.0,78.0,1.8,21.7,675.0,983.76,724.34
2018,6,19,8,45,906.0,79.5,1.8,22.5,718.5,1005.45,733.89
2018,6,19,9,0,918.0,81.0,1.8,23.3,762.0,1024.2,741.61
2018,6,19,9,15,926.0,82.5,1.85,23.9,800.5,1035.83,746.16
2018,6,19,9,30,934.0,84.0,1.9,24.5,839.0,1044.22,748.84
2018,6,19,9,45,939.5,86.5,1.9,25.05,872.5,1047.86,748.18
2018,6,19,10,0,945.0,89.0,1.9,25.6,906.0,1048.06,745.56
2018,6,19,10,15,951.0,90.0,2.0,25.95,933.5,1043.69,742.19
2018,6,19,10,30,957.0,91.0,2.1,26.3,961.0,1035.88,736.8
2018,6,19,10,45,961.0,91.5,2.15,26.65,981.5,1022.2,727.23
2018,6,19,11,0,965.0,92.0,2.2,27.0,1002.0,1005.19,715.72
2018,6,19,11,15,967.5,92.0,2.25,27.2,1015.0,983.06,701.47
2018,6,19,11,30,970.0,92.0,2.3,27.4,1028.0,957.86,685.33
2018,6,19,11,45,971.0,92.5,2.4,27.6,1034.0,928.87,667.2
2018,6,19,12,0,972.0,93.0,2.5,27.8,1040.0,897.16,647.19
2018,6,19,12,15,970.5,93.5,2.6,27.85,1037.5,860.91,624.41
2018,6,19,12,30,969.0,94.0,2.7,27.9,1035.0,822.46,599.94
2018,6,19,12,45,965.0,95.5,2.8,28.0,1025.0,781.01,573.03
2018,6,19,13,0,961.0,97.0,2.9,28.1,1015.0,737.83,543.44
2018,6,19,13,15,958.0,96.5,3.0,28.0,998.0,692.12,510.85
2018,6,19,13,30,955.0,96.0,3.1,27.9,981.0,644.97,476.3
2018,6,19,13,45,951.0,94.5,3.2,27.8,957.0,595.25,438.85
2018,6,19,14,0,947.0,93.0,3.3,27.7,933.0,544.58,399.53
2018,6,19,14,15,940.5,92.0,3.4,27.45,902.5,492.43,358.1
2018,6,19,14,30,934.0,91.0,3.5,27.2,872.0,439.98,315.14
2018,6,19,14,45,926.5,89.5,3.55,26.95,836.0,386.71,270.4
2018,6,19,15,0,919.0,88.0,3.6,26.7,800.0,333.66,225.04
2018,6,19,15,15,908.0,86.5,3.6,26.7,758.0,280.2,179.23
2018,6,19,15,30,897.0,85.0,3.6,26.7,716.0,227.74,135.52
2018,6,19,15,45,883.5,83.0,3.75,26.05,670.5,175.77,96.07
2018,6,19,16,0,870.0,81.0,3.9,25.4,625.0,125.44,64.63
2018,6,19,16,15,852.0,78.5,3.9,24.95,575.5,76.44,46.71
2018,6,19,16,30,834.0,76.0,3.9,24.5,526.0,63.01,47.76
2018,6,19,16,45,810.0,73.5,3.9,24.05,475.0,53.2,39.73
2018,6,19,17,0,786.0,71.0,3.9,23.6,424.0,52.65,39.51
2018,6,19,17,15,753.0,67.0,3.9,22.95,371.5,50.85,38.23
2018,6,19,17,30,720.0,63.0,3.9,22.3,319.0,48.97,36.85
2018,6,19,17,45,673.0,59.0,3.9,21.65,268.0,46.96,35.3
2018,6,19,18,0,626.0,55.0,3.9,21.0,217.0,41.12,30.31
2018,6,19,18,15,556.0,49.0,3.75,20.15,169.5,37.55,27.17
2018,6,19,18,30,486.0,43.0,3.6,19.3,122.0,33.93,23.79
2018,6,19,18,45,374.0,34.5,3.45,18.45,83.0,27.92,18.05
2018,6,19,19,0,262.0,26.0,3.3,17.6,44.0,21.8,9.37
2018,6,19,19,15,139.0,14.0,3.2,17.1,23.0,12.73,0.0
2018,6,19,19,30,16.0,2.0,3.1,16.6,2.0,0.0,0.0
2018,6,19,19,45,8.0,1.0,3.05,16.1,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,20,4,45,67.0,6.5,1.55,11.4,8.5,0.0,0.0
2018,6,20,5,0,134.0,13.0,1.7,11.6,17.0,82.37,0.0
2018,6,20,5,15,283.0,23.5,1.75,12.1,51.0,220.99,148.09
2018,6,20,5,30,432.0,34.0,1.8,12.6,85.0,345.08,279.19
2018,6,20,5,45,519.5,39.5,1.9,13.1,130.0,427.81,353.12
2018,6,20,6,0,607.0,45.0,2.0,13.6,175.0,511.92,423.54
2018,6,20,6,15,661.5,50.0,2.0,14.4,226.0,582.73,478.32
2018,6,20,6,30,716.0,55.0,2.0,15.2,277.0,655.99,531.97
2018,6,20,6,45,754.0,58.0,2.05,16.0,329.5,715.11,572.85
2018,6,20,7,0,792.0,61.0,2.1,16.8,382.0,774.66,612.48
2018,6,20,7,15,819.5,64.0,2.15,17.65,435.0,816.33,637.92
2018,6,20,7,30,847.0,67.0,2.2,18.5,488.0,865.56,668.09
2018,6,20,7,45,867.5,69.5,2.25,19.35,539.5,906.43,691.69
2018,6,20,8,0,888.0,72.0,2.3,20.2,591.0,945.48,713.67
2018,6,20,8,15,903.5,73.5,2.3,20.95,639.5,976.29,729.58
2018,6,20,8,30,919.0,75.0,2.3,21.7,688.0,1004.58,743.72
2018,6,20,8,45,930.5,76.5,2.35,22.45,732.5,1026.15,753.94
2018,6,20,9,0,942.0,78.0,2.4,23.2,777.0,1044.71,762.29
2018,6,20,9,15,947.5,81.0,2.45,23.85,815.5,1055.78,766.22
2018,6,20,9,30,953.0,84.0,2.5,24.5,854.0,1063.45,768.17
2018,6,20,9,45,955.5,88.0,2.55,25.15,887.0,1065.74,766.86
2018,6,20,10,0,958.0,92.0,2.6,25.8,920.0,1064.48,763.51
2018,6,20,10,15,964.0,92.5,2.7,26.15,947.5,1059.43,759.35
2018,6,20,10,30,970.0,93.0,2.8,26.5,975.0,1050.92,753.13
2018,6,20,10,45,975.0,93.5,2.9,26.85,996.5,1037.99,744.22
2018,6,20,11,0,980.0,94.0,3.0,27.2,1018.0,1021.65,733.23
2018,6,20,11,15,983.0,94.0,3.1,27.35,1032.0,999.64,719.23
2018,6,20,11,30,986.0,94.0,3.2,27.5,1046.0,974.47,703.21
2018,6,20,11,45,988.0,94.0,3.35,27.65,1052.5,945.42,684.96
2018,6,20,12,0,990.0,94.0,3.5,27.8,1059.0,913.56,664.71
2018,6,20,12,15,989.0,94.0,3.6,27.85,1056.5,876.66,640.92
2018,6,20,12,30,988.0,94.0,3.7,27.9,1054.0,837.51,615.42
2018,6,20,12,45,985.0,95.0,3.8,27.9,1044.0,795.64,587.93
2018,6,20,13,0,982.0,96.0,3.9,27.9,1034.0,751.94,557.77
2018,6,20,13,15,979.0,95.5,4.0,27.8,1017.0,705.34,524.03
2018,6,20,13,30,976.0,95.0,4.1,27.7,1000.0,657.27,488.31
2018,6,20,13,45,972.0,94.0,4.2,27.6,976.0,606.98,449.95
2018,6,20,14,0,968.0,93.0,4.3,27.5,952.0,555.7,409.71
2018,6,20,14,15,962.0,92.0,4.35,27.3,921.0,502.74,367.1
2018,6,20,14,30,956.0,91.0,4.4,27.1,890.0,449.39,322.95
2018,6,20,14,45,949.0,89.0,4.4,26.85,853.5,394.78,276.83
2018,6,20,15,0,942.0,87.0,4.4,26.6,817.0,340.33,230.07
2018,6,20,15,15,931.5,85.5,4.4,26.6,775.0,285.79,183.12
2018,6,20,15,30,921.0,84.0,4.4,26.6,733.0,232.17,138.25
2018,6,20,15,45,907.5,82.5,4.45,26.0,686.5,179.29,97.88
2018,6,20,16,0,894.0,81.0,4.5,25.4,640.0,128.02,65.68
2018,6,20,16,15,877.0,78.0,4.45,24.9,590.0,77.44,46.75
2018,6,20,16,30,860.0,75.0,4.4,24.4,540.0,62.59,47.42
2018,6,20,16,45,837.0,72.0,4.35,23.95,487.5,60.75,46.15
2018,6,20,17,0,814.0,69.0,4.3,23.5,435.0,51.37,38.43
2018,6,20,17,15,782.5,65.5,4.25,22.85,382.0,49.88,37.42
2018,6,20,17,30,751.0,62.0,4.2,22.2,329.0,48.34,36.32
2018,6,20,17,45,706.0,57.5,4.1,21.5,277.0,45.86,34.36
2018,6,20,18,0,661.0,53.0,4.0,20.8,225.0,43.32,32.26
2018,6,20,18,15,592.0,47.0,3.8,19.95,176.0,36.01,25.86
2018,6,20,18,30,523.0,41.0,3.6,19.1,127.0,32.27,22.39
2018,6,20,18,45,409.5,33.5,3.45,18.25,87.0,27.05,17.35
2018,6,20,19,0,296.0,26.0,3.3,17.4,47.0,21.8,9.56
2018,6,20,19,15,158.0,14.5,3.2,16.85,24.5,13.19,0.0
2018,6,20,19,30,20.0,3.0,3.1,16.3,2.0,0.0,0.0
2018,6,20,19,45,10.0,1.5,3.05,15.75,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,21,4,45,75.5,7.0,1.8,10.6,9.0,0.0,0.0
2018,6,21,5,0,151.0,14.0,1.9,10.8,18.0,92.14,0.0
2018,6,21,5,15,307.0,23.5,1.9,11.25,52.5,234.21,156.17
2018,6,21,5,30,463.0,33.0,1.9,11.7,87.0,362.77,294.18
2018,6,21,5,45,549.5,39.0,1.95,12.2,133.5,440.3,364.51
2018,6,21,6,0,636.0,45.0,2.0,12.7,180.0,531.98,440.56
2018,6,21,6,15,689.0,49.0,2.0,13.45,231.0,601.55,494.33
2018,6,21,6,30,742.0,53.0,2.0,14.2,282.0,673.3,546.82
2018,6,21,6,45,778.5,56.5,2.05,14.95,335.5,732.75,587.98
2018,6,21,7,0,815.0,60.0,2.1,15.7,389.0,784.17,621.74
2018,6,21,7,15,840.5,62.5,2.15,16.55,442.0,832.49,651.98
2018,6,21,7,30,866.0,65.0,2.2,17.4,495.0,879.87,680.72
2018,6,21,7,45,885.0,67.5,2.25,18.2,546.5,919.88,703.83
2018,6,21,8,0,904.0,70.0,2.3,19.0,598.0,957.95,725.26
2018,6,21,8,15,918.5,71.5,2.35,19.75,646.5,988.15,741.28
2018,6,21,8,30,933.0,73.0,2.4,20.5,695.0,1015.76,755.51
2018,6,21,8,45,944.0,74.5,2.45,21.3,739.5,1037.08,765.43
2018,6,21,9,0,955.0,76.0,2.5,22.1,784.0,1055.33,773.43
2018,6,21,9,15,964.5,77.0,2.6,22.65,824.0,1068.25,779.38
2018,6,21,9,30,974.0,78.0,2.7,23.2,864.0,1077.83,783.34
2018,6,21,9,45,982.0,77.5,2.8,23.8,898.0,1080.75,783.02
2018,6,21,10,0,990.0,77.0,2.9,24.4,932.0,1080.21,780.69
2018,6,21,10,15,994.5,78.0,2.95,24.9,959.5,1074.31,774.91
2018,6,21,10,30,999.0,79.0,3.0,25.4,987.0,1064.86,767.06
2018,6,21,10,45,1002.0,79.5,3.05,25.85,1007.5,1049.92,756.02
2018,6,21,11,0,1005.0,80.0,3.1,26.3,1028.0,1031.56,742.95
2018,6,21,11,15,1007.0,80.5,3.15,26.7,1041.5,1008.94,727.39
2018,6,21,11,30,1009.0,81.0,3.2,27.1,1055.0,983.1,709.85
2018,6,21,11,45,1009.5,81.5,3.25,27.55,1060.5,952.9,689.36
2018,6,21,12,0,1010.0,82.0,3.3,28.0,1066.0,919.88,667.05
2018,6,21,12,15,1005.5,85.5,3.35,28.15,1063.5,882.89,642.84
2018,6,21,12,30,1001.0,89.0,3.4,28.3,1061.0,843.68,617.02
2018,6,21,12,45,994.5,92.0,3.45,28.45,1050.0,800.58,588.39
2018,6,21,13,0,988.0,95.0,3.5,28.6,1039.0,755.82,557.36
2018,6,21,13,15,985.0,94.5,3.6,28.55,1022.0,709.0,523.71
2018,6,21,13,30,982.0,94.0,3.7,28.5,1005.0,660.7,488.07
2018,6,21,13,45,978.0,93.5,3.75,28.45,981.0,610.55,449.93
2018,6,21,14,0,974.0,93.0,3.8,28.4,957.0,559.38,409.93
2018,6,21,14,15,968.5,91.0,3.85,28.2,926.0,505.58,367.09
2018,6,21,14,30,963.0,89.0,3.9,28.0,895.0,451.36,322.66
2018,6,21,14,45,955.5,87.5,3.95,27.8,858.0,396.62,276.71
2018,6,21,15,0,948.0,86.0,4.0,27.6,821.0,342.07,230.12
2018,6,21,15,15,937.5,84.5,4.0,27.6,778.5,287.21,183.16
2018,6,21,15,30,927.0,83.0,4.0,27.6,736.0,233.28,138.23
2018,6,21,15,45,915.0,80.0,4.05,27.0,689.5,179.23,97.03
2018,6,21,16,0,903.0,77.0,4.1,26.4,643.0,126.68,63.84
2018,6,21,16,15,888.0,75.0,4.05,26.0,594.0,76.39,45.1
2018,6,21,16,30,873.0,73.0,4.0,25.6,545.0,61.36,46.14
2018,6,21,16,45,851.5,69.5,4.0,25.2,492.5,59.15,44.55
2018,6,21,17,0,830.0,66.0,4.0,24.8,440.0,56.8,42.82
2018,6,21,17,15,800.0,62.5,3.85,24.15,387.0,47.7,35.33
2018,6,21,17,30,770.0,59.0,3.7,23.5,334.0,46.05,34.15
2018,6,21,17,45,726.0,55.0,3.55,22.85,281.5,43.87,32.44
2018,6,21,18,0,682.0,51.0,3.4,22.2,229.0,41.66,30.62
2018,6,21,18,15,614.0,45.5,3.1,21.2,179.5,38.01,27.46
2018,6,21,18,30,546.0,40.0,2.8,20.2,130.0,34.34,24.07
2018,6,21,18,45,432.5,32.5,2.55,19.25,89.0,26.17,16.54
2018,6,21,19,0,319.0,25.0,2.3,18.3,48.0,20.84,8.99
2018,6,21,19,15,171.0,14.0,2.25,17.75,25.0,12.73,0.0
2018,6,21,19,30,23.0,3.0,2.2,17.2,2.0,0.0,0.0
2018,6,21,19,45,11.5,1.5,2.15,16.65,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,22,4,45,62.0,7.0,0.85,12.55,8.5,0.0,0.0
2018,6,22,5,0,124.0,14.0,0.8,12.9,17.0,77.85,0.0
2018,6,22,5,15,273.5,24.5,0.85,13.7,50.5,215.31,139.83
2018,6,22,5,30,423.0,35.0,0.9,14.5,84.0,340.05,270.91
2018,6,22,5,45,514.5,42.0,0.9,15.3,130.5,427.27,345.95
2018,6,22,6,0,606.0,49.0,0.9,16.1,177.0,521.32,421.16
2018,6,22,6,15,663.0,53.5,0.9,16.9,228.5,587.47,470.19
2018,6,22,6,30,720.0,58.0,0.9,17.7,280.0,662.28,522.76
2018,6,22,6,45,758.5,62.5,0.9,18.5,334.0,724.07,563.23
2018,6,22,7,0,797.0,67.0,0.9,19.3,388.0,786.29,602.23
2018,6,22,7,15,824.5,70.0,1.05,20.35,441.5,836.88,633.45
2018,6,22,7,30,852.0,73.0,1.2,21.4,495.0,877.44,657.29
2018,6,22,7,45,872.5,75.5,1.3,22.45,547.0,918.35,680.23
2018,6,22,8,0,893.0,78.0,1.4,23.5,599.0,957.43,701.52
2018,6,22,8,15,908.5,80.0,1.5,24.5,648.0,988.9,717.76
2018,6,22,8,30,924.0,82.0,1.6,25.5,697.0,1017.82,732.3
2018,6,22,8,45,935.5,84.0,1.75,26.5,742.0,1039.98,743.23
2018,6,22,9,0,947.0,86.0,1.9,27.5,787.0,1059.09,752.27
