Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,9,15,954.0,89.0,1.95,28.1,827.0,1071.59,757.09
2018,6,22,9,30,961.0,92.0,2.0,28.7,867.0,1080.68,759.98
2018,6,22,9,45,965.5,94.5,2.0,29.3,900.5,1083.19,758.33
2018,6,22,10,0,970.0,97.0,2.0,29.9,934.0,1082.18,754.75
2018,6,22,10,15,974.5,98.0,2.05,30.25,961.5,1076.03,749.67
2018,6,22,10,30,979.0,99.0,2.1,30.6,989.0,1066.41,742.65
2018,6,22,10,45,982.5,100.0,2.15,30.9,1010.0,1052.34,733.21
2018,6,22,11,0,986.0,101.0,2.2,31.2,1031.0,1034.87,721.81
2018,6,22,11,15,988.5,101.0,2.25,31.4,1044.0,1012.18,707.56
2018,6,22,11,30,991.0,101.0,2.3,31.6,1057.0,986.35,691.42
2018,6,22,11,45,991.0,101.5,2.4,31.75,1062.5,955.79,672.91
2018,6,22,12,0,991.0,102.0,2.5,31.9,1068.0,922.52,652.56
2018,6,22,12,15,990.0,102.0,2.6,31.95,1065.5,885.5,629.86
2018,6,22,12,30,989.0,102.0,2.7,32.0,1063.0,846.22,605.46
2018,6,22,12,45,985.5,103.0,2.8,32.05,1052.5,803.87,578.72
2018,6,22,13,0,982.0,104.0,2.9,32.1,1042.0,759.73,549.24
2018,6,22,13,15,979.0,103.0,3.0,32.0,1024.5,712.67,516.47
2018,6,22,13,30,976.0,102.0,3.1,31.9,1007.0,664.16,481.73
2018,6,22,13,45,971.5,100.5,3.15,31.85,982.5,613.16,443.92
2018,6,22,14,0,967.0,99.0,3.2,31.8,958.0,561.23,404.32
2018,6,22,14,15,960.5,98.0,3.25,31.6,926.5,508.04,362.84
2018,6,22,14,30,954.0,97.0,3.3,31.4,895.0,454.52,319.85
2018,6,22,14,45,945.5,95.5,3.4,31.15,858.0,399.82,275.02
2018,6,22,15,0,937.0,94.0,3.5,30.9,821.0,345.41,229.55
2018,6,22,15,15,926.0,92.5,3.5,30.9,778.5,290.92,183.7
2018,6,22,15,30,915.0,91.0,3.5,30.9,736.0,237.4,139.85
2018,6,22,15,45,900.0,88.5,3.6,30.25,688.5,183.83,99.76
2018,6,22,16,0,885.0,86.0,3.7,29.6,641.0,132.04,67.57
2018,6,22,16,15,866.0,83.5,3.7,29.15,590.5,82.08,48.81
2018,6,22,16,30,847.0,81.0,3.7,28.7,540.0,57.22,42.09
2018,6,22,16,45,822.5,78.0,3.7,28.25,487.5,56.48,41.74
2018,6,22,17,0,798.0,75.0,3.7,27.8,435.0,55.68,41.32
2018,6,22,17,15,764.5,71.5,3.6,27.05,382.0,54.38,40.53
2018,6,22,17,30,731.0,68.0,3.5,26.3,329.0,53.05,39.67
2018,6,22,17,45,683.0,63.0,3.35,25.55,276.5,50.35,37.59
2018,6,22,18,0,635.0,58.0,3.2,24.8,224.0,43.49,31.84
2018,6,22,18,15,562.5,51.5,2.8,23.75,175.0,39.59,28.5
2018,6,22,18,30,490.0,45.0,2.4,22.7,126.0,35.62,24.9
2018,6,22,18,45,374.0,36.5,2.05,21.65,86.0,29.69,19.31
2018,6,22,19,0,258.0,28.0,1.7,20.6,46.0,23.66,10.97
2018,6,22,19,15,136.5,15.0,1.6,20.1,24.0,13.64,0.0
2018,6,22,19,30,15.0,2.0,1.5,19.6,2.0,0.0,0.0
2018,6,22,19,45,7.5,1.0,1.4,19.1,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,6,23,4,45,52.5,6.5,0.55,16.45,8.0,0.0,0.0
2018,6,23,5,0,105.0,13.0,0.5,16.6,16.0,66.89,0.0
2018,6,23,5,15,246.0,24.5,0.5,17.25,48.5,198.96,125.26
2018,6,23,5,30,387.0,36.0,0.5,17.9,81.0,318.56,249.5
2018,6,23,5,45,479.5,43.0,0.5,18.55,126.0,405.1,322.59
2018,6,23,6,0,572.0,50.0,0.5,19.2,171.0,498.42,396.26
2018,6,23,6,15,630.0,55.5,0.55,19.95,221.5,570.4,449.22
2018,6,23,6,30,688.0,61.0,0.6,20.7,272.0,640.64,498.21
2018,6,23,6,45,728.5,64.0,0.65,21.5,324.5,701.13,537.91
2018,6,23,7,0,769.0,67.0,0.7,22.3,377.0,762.13,576.38
2018,6,23,7,15,798.0,70.5,0.85,23.3,430.0,813.88,608.36
2018,6,23,7,30,827.0,74.0,1.0,24.3,483.0,864.83,639.06
2018,6,23,7,45,848.5,76.0,1.2,25.3,534.0,896.36,657.22
2018,6,23,8,0,870.0,78.0,1.4,26.3,585.0,935.27,680.02
2018,6,23,8,15,886.0,80.0,1.5,27.05,633.5,966.86,696.97
2018,6,23,8,30,902.0,82.0,1.6,27.8,682.0,995.99,712.31
2018,6,23,8,45,915.0,83.0,1.75,28.6,726.5,1018.24,723.84
2018,6,23,9,0,928.0,84.0,1.9,29.4,771.0,1037.58,733.59
2018,6,23,9,15,938.5,85.5,2.0,29.8,811.5,1051.89,740.79
2018,6,23,9,30,949.0,87.0,2.1,30.2,852.0,1062.93,746.1
2018,6,23,9,45,958.0,86.5,2.2,30.65,886.0,1066.84,747.02
2018,6,23,10,0,967.0,86.0,2.3,31.1,920.0,1067.35,746.03
2018,6,23,10,15,972.0,87.0,2.35,31.3,947.5,1062.04,741.79
2018,6,23,10,30,977.0,88.0,2.4,31.5,975.0,1053.24,735.59
2018,6,23,10,45,980.5,88.5,2.5,31.75,995.5,1039.02,726.56
2018,6,23,11,0,984.0,89.0,2.6,32.0,1016.0,1021.42,715.52
2018,6,23,11,15,985.0,89.5,2.65,32.05,1028.5,998.21,701.13
2018,6,23,11,30,986.0,90.0,2.7,32.1,1041.0,971.92,684.84
2018,6,23,11,45,986.5,90.0,2.8,32.2,1046.5,941.78,666.35
2018,6,23,12,0,987.0,90.0,2.9,32.3,1052.0,908.91,646.0
2018,6,23,12,15,985.5,91.0,3.0,32.25,1050.0,872.78,623.74
2018,6,23,12,30,984.0,92.0,3.1,32.2,1048.0,834.38,599.77
2018,6,23,12,45,980.5,93.0,3.15,32.15,1038.0,792.42,572.89
2018,6,23,13,0,977.0,94.0,3.2,32.1,1028.0,748.67,543.6
2018,6,23,13,15,973.0,93.5,3.3,31.95,1010.0,701.74,510.71
2018,6,23,13,30,969.0,93.0,3.4,31.8,992.0,653.44,475.9
2018,6,23,13,45,964.0,92.0,3.5,31.6,967.5,603.0,438.61
2018,6,23,14,0,959.0,91.0,3.6,31.4,943.0,551.68,399.48
2018,6,23,14,15,952.5,90.5,3.65,31.2,912.5,499.37,358.3
2018,6,23,14,30,946.0,90.0,3.7,31.0,882.0,446.72,315.65
2018,6,23,14,45,937.5,88.5,3.75,30.75,845.0,392.51,270.85
2018,6,23,15,0,929.0,87.0,3.8,30.5,808.0,338.6,225.49
2018,6,23,15,15,918.5,85.5,3.8,30.5,766.5,284.72,179.9
2018,6,23,15,30,908.0,84.0,3.8,30.5,725.0,231.77,136.25
2018,6,23,15,45,894.0,82.0,3.8,29.8,678.5,179.12,96.6
2018,6,23,16,0,880.0,80.0,3.8,29.1,632.0,128.14,64.72
2018,6,23,16,15,861.0,78.0,3.75,28.65,582.0,78.85,46.06
2018,6,23,16,30,842.0,76.0,3.7,28.2,532.0,63.06,47.03
2018,6,23,16,45,818.5,73.0,3.65,27.7,480.5,52.85,38.79
2018,6,23,17,0,795.0,70.0,3.6,27.2,429.0,51.9,38.25
2018,6,23,17,15,762.5,66.5,3.45,26.5,376.5,50.45,37.3
2018,6,23,17,30,730.0,63.0,3.3,25.8,324.0,48.95,36.27
2018,6,23,17,45,684.0,58.5,3.15,25.1,272.5,46.51,34.39
2018,6,23,18,0,638.0,54.0,3.0,24.4,221.0,44.03,32.36
2018,6,23,18,15,569.0,48.0,2.75,23.45,173.0,36.68,26.05
2018,6,23,18,30,500.0,42.0,2.5,22.5,125.0,33.0,22.69
2018,6,23,18,45,389.0,34.0,2.25,21.55,85.5,27.4,17.41
2018,6,23,19,0,278.0,26.0,2.0,20.6,46.0,21.7,9.69
2018,6,23,19,15,148.5,14.0,1.85,20.05,24.0,12.73,0.0
2018,6,23,19,30,19.0,2.0,1.7,19.5,2.0,0.0,0.0
2018,6,23,19,45,9.5,1.0,1.6,18.9,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,24,4,45,49.5,6.5,1.65,13.95,7.5,0.0,0.0
2018,6,24,5,0,99.0,13.0,1.8,14.2,15.0,63.67,0.0
2018,6,24,5,15,224.5,24.5,1.95,14.65,45.5,186.08,117.03
2018,6,24,5,30,350.0,36.0,2.1,15.1,76.0,295.48,236.85
2018,6,24,5,45,432.0,44.5,2.2,15.6,118.5,375.28,308.09
2018,6,24,6,0,514.0,53.0,2.3,16.1,161.0,461.28,380.7
2018,6,24,6,15,569.0,60.0,2.35,16.7,209.5,530.89,436.0
2018,6,24,6,30,624.0,67.0,2.4,17.3,258.0,603.35,490.55
2018,6,24,6,45,661.0,73.0,2.45,17.9,308.5,662.14,532.45
2018,6,24,7,0,698.0,79.0,2.5,18.5,359.0,721.59,573.33
2018,6,24,7,15,725.5,83.5,2.45,19.15,409.5,766.33,601.51
2018,6,24,7,30,753.0,88.0,2.4,19.8,460.0,815.28,631.89
2018,6,24,7,45,774.0,92.0,2.35,20.4,509.5,856.44,656.08
2018,6,24,8,0,795.0,96.0,2.3,21.0,559.0,895.91,678.6
2018,6,24,8,15,811.5,99.5,2.25,21.55,606.0,928.44,696.13
2018,6,24,8,30,828.0,103.0,2.2,22.1,653.0,958.61,711.88
2018,6,24,8,45,840.5,105.5,2.15,22.7,696.0,970.44,715.3
2018,6,24,9,0,853.0,108.0,2.1,23.3,739.0,990.01,723.99
2018,6,24,9,15,864.5,109.5,2.15,23.8,778.0,1004.54,730.78
2018,6,24,9,30,876.0,111.0,2.2,24.3,817.0,1016.05,735.76
2018,6,24,9,45,885.5,112.0,2.2,24.8,851.0,1021.84,736.67
2018,6,24,10,0,895.0,113.0,2.2,25.3,885.0,1024.41,735.71
2018,6,24,10,15,901.5,114.0,2.2,25.75,912.0,1020.68,731.09
2018,6,24,10,30,908.0,115.0,2.2,26.2,939.0,1013.67,724.61
2018,6,24,10,45,913.0,115.5,2.2,26.65,960.0,1001.41,715.0
2018,6,24,11,0,918.0,116.0,2.2,27.1,981.0,985.94,703.53
2018,6,24,11,15,921.0,116.5,2.25,27.4,994.5,965.45,689.97
2018,6,24,11,30,924.0,117.0,2.3,27.7,1008.0,941.98,674.57
2018,6,24,11,45,926.0,117.0,2.35,27.95,1014.5,914.33,656.63
2018,6,24,12,0,928.0,117.0,2.4,28.2,1021.0,884.06,636.99
2018,6,24,12,15,927.0,117.5,2.45,28.3,1019.0,849.39,614.75
2018,6,24,12,30,926.0,118.0,2.5,28.4,1017.0,812.62,591.0
2018,6,24,12,45,922.5,119.0,2.55,28.5,1007.5,772.51,564.81
2018,6,24,13,0,919.0,120.0,2.6,28.6,998.0,730.78,535.59
2018,6,24,13,15,915.5,119.0,2.65,28.55,981.0,685.99,503.66
2018,6,24,13,30,912.0,118.0,2.7,28.5,964.0,639.91,469.99
2018,6,24,13,45,907.0,117.0,2.75,28.45,940.5,591.9,433.99
2018,6,24,14,0,902.0,116.0,2.8,28.4,917.0,543.08,396.34
2018,6,24,14,15,895.0,114.5,2.85,28.25,887.0,492.37,356.37
2018,6,24,14,30,888.0,113.0,2.9,28.1,857.0,441.46,315.07
2018,6,24,14,45,878.5,111.5,2.95,27.9,821.0,389.66,272.17
2018,6,24,15,0,869.0,110.0,3.0,27.7,785.0,338.29,228.84
2018,6,24,15,15,857.0,107.5,3.0,27.7,743.5,286.25,184.82
2018,6,24,15,30,845.0,105.0,3.0,27.7,702.0,235.3,142.79
2018,6,24,15,45,830.0,102.0,3.1,27.1,656.5,175.85,97.65
2018,6,24,16,0,815.0,99.0,3.2,26.5,611.0,126.91,66.54
2018,6,24,16,15,795.0,96.0,3.25,26.05,562.5,79.9,47.91
2018,6,24,16,30,775.0,93.0,3.3,25.6,514.0,64.93,49.12
2018,6,24,16,45,749.5,89.0,3.35,25.1,463.5,63.86,48.53
2018,6,24,17,0,724.0,85.0,3.4,24.6,413.0,62.69,47.84
2018,6,24,17,15,689.5,80.0,3.4,23.9,361.5,55.05,41.65
2018,6,24,17,30,655.0,75.0,3.4,23.2,310.0,53.09,40.25
2018,6,24,17,45,607.0,69.0,3.45,22.45,260.0,50.17,37.95
2018,6,24,18,0,559.0,63.0,3.5,21.7,210.0,47.14,35.45
2018,6,24,18,15,489.5,55.0,3.4,20.85,163.5,42.22,31.17
2018,6,24,18,30,420.0,47.0,3.3,20.0,117.0,37.14,26.52
2018,6,24,18,45,318.5,36.5,3.25,19.2,79.5,29.52,19.4
2018,6,24,19,0,217.0,26.0,3.2,18.4,42.0,21.6,9.82
2018,6,24,19,15,115.0,14.0,3.1,17.85,22.0,12.73,0.0
2018,6,24,19,30,13.0,2.0,3.0,17.3,2.0,0.0,0.0
2018,6,24,19,45,6.5,1.0,2.95,16.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,25,4,45,34.5,5.5,1.8,13.1,6.5,0.0,0.0
2018,6,25,5,0,69.0,11.0,1.9,13.2,13.0,46.09,0.0
2018,6,25,5,15,174.5,24.5,2.0,13.6,41.5,156.93,96.66
2018,6,25,5,30,280.0,38.0,2.1,14.0,70.0,253.54,203.82
2018,6,25,5,45,364.0,48.5,2.2,14.35,111.5,334.59,276.3
2018,6,25,6,0,448.0,59.0,2.3,14.7,153.0,421.84,350.69
2018,6,25,6,15,507.5,67.5,2.3,15.2,201.0,494.4,409.86
2018,6,25,6,30,567.0,76.0,2.3,15.7,249.0,570.16,467.81
2018,6,25,6,45,610.0,81.5,2.3,16.2,299.0,631.39,512.2
2018,6,25,7,0,653.0,87.0,2.3,16.7,349.0,693.67,555.72
2018,6,25,7,15,685.0,92.0,2.3,17.2,400.0,746.3,590.72
2018,6,25,7,30,717.0,97.0,2.3,17.7,451.0,798.57,624.53
2018,6,25,7,45,741.5,101.0,2.25,18.25,500.5,836.84,647.12
2018,6,25,8,0,766.0,105.0,2.2,18.8,550.0,878.98,672.0
2018,6,25,8,15,785.5,108.0,2.2,19.4,597.5,913.3,691.35
2018,6,25,8,30,805.0,111.0,2.2,20.0,645.0,945.43,709.03
2018,6,25,8,45,820.5,113.0,2.15,20.6,689.0,969.95,720.95
2018,6,25,9,0,836.0,115.0,2.1,21.2,733.0,991.77,731.06
2018,6,25,9,15,850.0,115.5,2.15,21.75,772.5,996.57,731.43
2018,6,25,9,30,864.0,116.0,2.2,22.3,812.0,1009.41,737.33
2018,6,25,9,45,876.5,116.0,2.2,22.9,847.0,1017.13,739.21
2018,6,25,10,0,889.0,116.0,2.2,23.5,882.0,1021.66,739.21
2018,6,25,10,15,895.5,117.0,2.3,23.95,909.5,1017.97,735.7
2018,6,25,10,30,902.0,118.0,2.4,24.4,937.0,1011.01,730.27
2018,6,25,10,45,907.5,118.5,2.5,24.85,958.0,999.3,721.91
2018,6,25,11,0,913.0,119.0,2.6,25.3,979.0,984.37,711.57
2018,6,25,11,15,916.5,119.0,2.7,25.55,992.5,963.96,698.3
2018,6,25,11,30,920.0,119.0,2.8,25.8,1006.0,940.56,683.11
2018,6,25,11,45,922.0,119.0,2.95,26.05,1012.5,913.02,665.52
2018,6,25,12,0,924.0,119.0,3.1,26.3,1019.0,882.86,646.08
2018,6,25,12,15,928.0,116.5,3.2,26.4,1019.0,849.76,624.57
2018,6,25,12,30,932.0,114.0,3.3,26.5,1019.0,814.31,601.31
2018,6,25,12,45,936.0,109.5,3.45,26.6,1011.5,774.96,575.4
2018,6,25,13,0,940.0,105.0,3.6,26.7,1004.0,733.48,546.45
2018,6,25,13,15,937.0,105.0,3.65,26.65,988.0,689.09,513.92
2018,6,25,13,30,934.0,105.0,3.7,26.6,972.0,643.3,479.56
2018,6,25,13,45,930.0,103.5,3.8,26.6,948.5,594.55,442.21
2018,6,25,14,0,926.0,102.0,3.9,26.6,925.0,544.88,403.1
2018,6,25,14,15,919.5,101.0,3.9,26.4,895.0,493.73,361.88
2018,6,25,14,30,913.0,100.0,3.9,26.2,865.0,442.27,319.29
2018,6,25,14,45,905.5,97.5,3.95,26.05,829.0,389.26,274.53
2018,6,25,15,0,898.0,95.0,4.0,25.9,793.0,336.48,229.2
2018,6,25,15,15,887.0,93.5,4.0,25.9,752.0,284.01,184.01
2018,6,25,15,30,876.0,92.0,4.0,25.9,711.0,232.5,140.79
2018,6,25,15,45,863.0,89.5,4.0,25.35,666.0,181.2,101.28
2018,6,25,16,0,850.0,87.0,4.0,24.8,621.0,131.44,69.34
2018,6,25,16,15,833.0,84.0,3.95,24.45,572.5,82.96,49.95
2018,6,25,16,30,816.0,81.0,3.9,24.1,524.0,56.87,42.64
2018,6,25,16,45,793.0,77.5,3.85,23.7,473.5,55.8,41.99
2018,6,25,17,0,770.0,74.0,3.8,23.3,423.0,54.64,41.25
2018,6,25,17,15,739.0,70.0,3.7,22.8,371.5,52.96,40.06
2018,6,25,17,30,708.0,66.0,3.6,22.3,320.0,51.21,38.78
2018,6,25,17,45,663.5,61.0,3.55,21.8,269.5,48.48,36.59
2018,6,25,18,0,619.0,56.0,3.5,21.3,219.0,41.77,30.84
2018,6,25,18,15,552.0,49.5,3.35,20.6,171.5,37.83,27.38
2018,6,25,18,30,485.0,43.0,3.2,19.9,124.0,33.79,23.65
2018,6,25,18,45,379.0,34.5,3.05,19.2,85.0,27.8,17.96
2018,6,25,19,0,273.0,26.0,2.9,18.5,46.0,21.66,9.93
2018,6,25,19,15,146.0,14.0,2.85,18.0,24.0,12.73,0.0
2018,6,25,19,30,19.0,2.0,2.8,17.5,2.0,0.0,0.0
2018,6,25,19,45,9.5,1.0,2.75,17.0,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,26,4,45,45.0,6.0,1.65,11.9,7.0,0.0,0.0
2018,6,26,5,0,90.0,12.0,1.8,12.2,14.0,57.92,0.0
2018,6,26,5,15,207.5,23.5,1.8,12.75,43.0,174.3,105.94
2018,6,26,5,30,325.0,35.0,1.8,13.3,72.0,278.57,224.13
2018,6,26,5,45,437.0,43.0,1.8,13.8,118.5,376.16,310.04
2018,6,26,6,0,549.0,51.0,1.8,14.3,165.0,482.57,398.73
2018,6,26,6,15,628.5,53.5,1.8,15.1,218.5,560.24,458.99
2018,6,26,6,30,708.0,56.0,1.8,15.9,272.0,648.72,524.16
2018,6,26,6,45,748.0,60.0,1.75,16.7,325.5,710.64,566.11
2018,6,26,7,0,788.0,64.0,1.7,17.5,379.0,773.16,606.67
2018,6,26,7,15,816.0,66.5,1.7,18.3,432.0,823.32,637.36
2018,6,26,7,30,844.0,69.0,1.7,19.1,485.0,863.64,660.41
2018,6,26,7,45,864.5,71.5,1.7,19.9,536.5,904.57,683.38
2018,6,26,8,0,885.0,74.0,1.7,20.7,588.0,943.71,704.6
2018,6,26,8,15,900.5,76.0,1.75,21.45,636.5,975.28,721.28
2018,6,26,8,30,916.0,78.0,1.8,22.2,685.0,1004.34,736.25
2018,6,26,8,45,927.5,79.5,1.85,22.95,729.5,1026.07,746.45
2018,6,26,9,0,939.0,81.0,1.9,23.7,774.0,1044.8,754.84
2018,6,26,9,15,946.5,83.5,2.05,24.35,813.5,1057.51,761.13
2018,6,26,9,30,954.0,86.0,2.2,25.0,853.0,1066.85,765.4
2018,6,26,9,45,959.5,88.0,2.3,25.6,887.0,1070.16,765.52
2018,6,26,10,0,965.0,90.0,2.4,26.2,921.0,1070.0,763.62
2018,6,26,10,15,970.0,91.0,2.5,26.7,948.5,1064.75,758.98
2018,6,26,10,30,975.0,92.0,2.6,27.2,976.0,1056.02,752.29
2018,6,26,10,45,978.5,92.5,2.7,27.7,997.0,1041.85,742.29
2018,6,26,11,0,982.0,93.0,2.8,28.2,1018.0,1024.32,730.27
2018,6,26,11,15,983.5,93.5,2.95,28.4,1031.0,1001.64,716.31
2018,6,26,11,30,985.0,94.0,3.1,28.6,1044.0,975.84,700.3
2018,6,26,11,45,986.0,94.5,3.25,28.8,1050.0,946.63,681.96
2018,6,26,12,0,987.0,95.0,3.4,29.0,1056.0,914.64,661.66
2018,6,26,12,15,987.0,94.5,3.55,29.0,1054.5,878.37,638.85
2018,6,26,12,30,987.0,94.0,3.7,29.0,1053.0,839.77,614.23
2018,6,26,12,45,986.0,93.5,3.85,29.0,1044.0,798.27,587.33
2018,6,26,13,0,985.0,93.0,4.0,29.0,1035.0,754.79,557.89
2018,6,26,13,15,982.5,92.5,4.1,28.85,1018.5,708.53,524.63
2018,6,26,13,30,980.0,92.0,4.2,28.7,1002.0,660.73,489.35
2018,6,26,13,45,975.5,91.5,4.25,28.6,978.0,610.48,451.07
2018,6,26,14,0,971.0,91.0,4.3,28.5,954.0,559.25,410.97
2018,6,26,14,15,965.5,90.0,4.35,28.2,924.0,506.41,368.82
2018,6,26,14,30,960.0,89.0,4.4,27.9,894.0,453.12,325.07
2018,6,26,14,45,952.5,87.5,4.4,27.65,857.0,398.51,279.11
2018,6,26,15,0,945.0,86.0,4.4,27.4,820.0,344.09,232.53
2018,6,26,15,15,934.5,84.5,4.4,27.4,778.0,289.34,185.5
2018,6,26,15,30,924.0,83.0,4.4,27.4,736.0,235.5,140.43
2018,6,26,15,45,911.5,81.0,4.4,26.7,690.0,182.15,99.48
2018,6,26,16,0,899.0,79.0,4.4,26.0,644.0,130.32,66.32
2018,6,26,16,15,883.5,76.0,4.35,25.5,594.5,79.41,45.99
2018,6,26,16,30,868.0,73.0,4.3,25.0,545.0,61.29,46.19
2018,6,26,16,45,847.5,70.0,4.25,24.5,493.5,59.44,44.92
2018,6,26,17,0,827.0,67.0,4.2,24.0,442.0,49.92,37.1
2018,6,26,17,15,797.0,64.0,4.1,23.3,389.0,48.75,36.36
2018,6,26,17,30,767.0,61.0,4.0,22.6,336.0,47.55,35.57
2018,6,26,17,45,724.5,56.0,3.9,21.95,283.5,44.62,33.22
2018,6,26,18,0,682.0,51.0,3.8,21.3,231.0,41.58,30.68
2018,6,26,18,15,610.0,46.0,3.6,20.5,181.0,38.37,27.86
2018,6,26,18,30,538.0,41.0,3.4,19.7,131.0,32.21,22.31
2018,6,26,18,45,398.0,33.5,3.2,18.9,88.0,26.92,17.24
2018,6,26,19,0,258.0,26.0,3.0,18.1,45.0,21.62,9.98
2018,6,26,19,15,139.5,14.0,2.95,17.55,23.5,12.73,0.0
2018,6,26,19,30,21.0,2.0,2.9,17.0,2.0,0.0,0.0
2018,6,26,19,45,10.5,1.0,2.85,16.5,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,27,4,45,39.5,5.5,2.25,11.1,6.5,0.0,0.0
2018,6,27,5,0,79.0,11.0,2.3,11.2,13.0,51.2,0.0
2018,6,27,5,15,188.5,23.5,2.3,11.6,41.0,162.3,96.44
2018,6,27,5,30,298.0,36.0,2.3,12.0,69.0,262.66,212.47
2018,6,27,5,45,412.5,44.5,2.25,12.35,115.5,361.53,300.47
2018,6,27,6,0,527.0,53.0,2.2,12.7,162.0,469.37,391.67
2018,6,27,6,15,623.0,55.0,2.15,13.35,218.5,563.05,465.81
2018,6,27,6,30,719.0,57.0,2.1,14.0,275.0,658.15,536.8
2018,6,27,6,45,760.0,59.5,2.0,14.7,328.5,719.34,578.57
2018,6,27,7,0,801.0,62.0,1.9,15.4,382.0,781.08,618.91
2018,6,27,7,15,829.0,65.0,1.9,16.2,435.5,823.65,644.59
2018,6,27,7,30,857.0,68.0,1.9,17.0,489.0,873.74,674.87
2018,6,27,7,45,878.5,70.0,1.85,17.8,541.5,915.32,697.84
2018,6,27,8,0,900.0,72.0,1.8,18.6,594.0,955.14,719.08
2018,6,27,8,15,915.5,73.5,1.85,19.35,643.0,986.44,735.66
2018,6,27,8,30,931.0,75.0,1.9,20.1,692.0,1015.2,750.52
2018,6,27,8,45,943.0,76.5,1.95,20.9,737.0,1037.71,761.13
2018,6,27,9,0,955.0,78.0,2.0,21.7,782.0,1057.18,769.86
2018,6,27,9,15,956.5,83.5,2.15,22.25,820.5,1067.52,774.93
2018,6,27,9,30,958.0,89.0,2.3,22.8,859.0,1074.27,777.86
2018,6,27,9,45,956.0,95.5,2.45,23.4,891.0,1074.98,776.91
2018,6,27,10,0,954.0,102.0,2.6,24.0,923.0,1072.02,773.75
2018,6,27,10,15,958.5,103.5,2.8,24.35,950.5,1066.67,770.41
2018,6,27,10,30,963.0,105.0,3.0,24.7,978.0,1057.85,764.85
2018,6,27,10,45,966.0,106.5,3.2,25.0,999.0,1044.13,756.28
2018,6,27,11,0,969.0,108.0,3.4,25.3,1020.0,1027.05,745.51
2018,6,27,11,15,970.0,108.5,3.55,25.45,1032.5,1003.87,730.8
2018,6,27,11,30,971.0,109.0,3.7,25.6,1045.0,977.64,714.05
2018,6,27,11,45,972.0,109.5,3.85,25.75,1051.0,948.51,695.29
2018,6,27,12,0,973.0,110.0,4.0,25.9,1057.0,916.64,674.58
2018,6,27,12,15,973.5,109.0,4.1,25.85,1055.5,880.54,651.14
2018,6,27,12,30,974.0,108.0,4.2,25.8,1054.0,842.17,625.95
2018,6,27,12,45,973.5,107.0,4.3,25.8,1045.0,800.91,598.42
2018,6,27,13,0,973.0,106.0,4.4,25.8,1036.0,757.71,568.06
2018,6,27,13,15,970.0,105.5,4.45,25.6,1019.5,711.49,534.2
2018,6,27,13,30,967.0,105.0,4.5,25.4,1003.0,663.81,498.54
2018,6,27,13,45,962.5,104.0,4.55,25.25,979.0,613.63,459.95
2018,6,27,14,0,958.0,103.0,4.6,25.1,955.0,562.5,419.52
2018,6,27,14,15,952.0,102.0,4.6,24.85,924.5,509.96,376.87
2018,6,27,14,30,946.0,101.0,4.6,24.6,894.0,457.01,332.71
2018,6,27,14,45,938.5,98.5,4.6,24.3,857.0,402.26,286.19
2018,6,27,15,0,931.0,96.0,4.6,24.0,820.0,347.71,239.02
2018,6,27,15,15,919.5,94.5,4.6,24.0,777.5,293.33,191.76
2018,6,27,15,30,908.0,93.0,4.6,24.0,735.0,239.96,146.55
2018,6,27,15,45,895.5,90.0,4.65,23.25,688.5,186.62,105.09
2018,6,27,16,0,883.0,87.0,4.7,22.5,642.0,134.8,71.37
2018,6,27,16,15,867.5,83.5,4.7,21.9,592.5,84.24,50.66
2018,6,27,16,30,852.0,80.0,4.7,21.3,543.0,65.81,50.78
2018,6,27,16,45,830.0,76.5,4.7,20.75,491.0,55.39,42.16
2018,6,27,17,0,808.0,73.0,4.7,20.2,439.0,54.19,41.39
2018,6,27,17,15,777.5,68.5,4.65,19.45,386.0,52.06,39.84
2018,6,27,17,30,747.0,64.0,4.6,18.7,333.0,49.82,38.16
2018,6,27,17,45,704.0,59.5,4.55,17.95,281.0,47.41,36.26
2018,6,27,18,0,661.0,55.0,4.5,17.2,229.0,44.97,34.22
2018,6,27,18,15,594.0,49.0,4.35,16.5,180.0,37.56,27.64
2018,6,27,18,30,527.0,43.0,4.2,15.8,131.0,33.9,24.18
2018,6,27,18,45,416.5,35.0,4.1,15.1,90.0,28.31,18.76
2018,6,27,19,0,306.0,27.0,4.0,14.4,49.0,22.65,10.98
2018,6,27,19,15,164.0,15.0,3.95,14.0,26.0,13.64,0.0
2018,6,27,19,30,22.0,3.0,3.9,13.6,3.0,0.0,0.0
2018,6,27,19,45,11.0,1.5,3.8,13.2,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,28,4,45,34.5,6.0,3.1,11.05,6.5,0.0,0.0
2018,6,28,5,0,69.0,12.0,3.2,11.2,13.0,46.84,0.0
2018,6,28,5,15,199.5,24.0,3.3,11.6,43.0,168.61,97.57
2018,6,28,5,30,330.0,36.0,3.4,12.0,73.0,281.96,228.52
2018,6,28,5,45,436.5,43.0,3.5,12.45,117.5,375.2,312.99
2018,6,28,6,0,543.0,50.0,3.6,12.9,162.0,476.33,400.02
2018,6,28,6,15,603.0,55.0,3.65,13.45,211.5,547.88,458.17
2018,6,28,6,30,663.0,60.0,3.7,14.0,261.0,617.89,512.35
2018,6,28,6,45,703.5,64.0,3.7,14.55,312.5,678.8,557.03
2018,6,28,7,0,744.0,68.0,3.7,15.1,364.0,740.36,600.52
2018,6,28,7,15,772.5,71.0,3.7,15.65,415.5,790.39,634.02
2018,6,28,7,30,801.0,74.0,3.7,16.2,467.0,839.66,666.1
2018,6,28,7,45,822.5,76.0,3.65,16.75,517.0,870.72,684.12
2018,6,28,8,0,844.0,78.0,3.6,17.3,567.0,909.25,707.23
2018,6,28,8,15,860.0,81.0,3.65,17.85,615.0,941.79,726.34
2018,6,28,8,30,876.0,84.0,3.7,18.4,663.0,971.93,743.66
2018,6,28,8,45,889.5,85.0,3.7,18.95,707.0,994.55,755.41
2018,6,28,9,0,903.0,86.0,3.7,19.5,751.0,1014.36,765.29
2018,6,28,9,15,913.5,87.0,3.8,19.95,790.5,1028.16,772.18
2018,6,28,9,30,924.0,88.0,3.9,20.4,830.0,1038.79,777.09
2018,6,28,9,45,933.0,88.5,3.95,20.8,864.5,1044.07,778.38
2018,6,28,10,0,942.0,89.0,4.0,21.2,899.0,1046.0,777.61
2018,6,28,10,15,948.0,90.5,4.05,21.5,927.5,1042.6,773.77
2018,6,28,10,30,954.0,92.0,4.1,21.8,956.0,1035.74,767.82
2018,6,28,10,45,959.0,92.0,4.2,22.1,977.5,1022.93,758.38
2018,6,28,11,0,964.0,92.0,4.3,22.4,999.0,1006.78,746.84
2018,6,28,11,15,967.0,92.0,4.35,22.55,1013.0,985.5,732.09
2018,6,28,11,30,970.0,92.0,4.4,22.7,1027.0,961.1,715.32
2018,6,28,11,45,971.0,93.0,4.45,22.85,1033.5,932.88,695.95
2018,6,28,12,0,972.0,94.0,4.5,23.0,1040.0,901.9,674.9
2018,6,28,12,15,972.0,93.5,4.6,23.1,1038.5,866.2,651.01
2018,6,28,12,30,972.0,93.0,4.7,23.2,1037.0,828.21,625.32
2018,6,28,12,45,970.0,93.0,4.8,23.25,1027.5,787.04,597.28
2018,6,28,13,0,968.0,93.0,4.9,23.3,1018.0,743.99,566.74
2018,6,28,13,15,965.5,92.0,4.95,23.25,1001.5,698.07,532.18
2018,6,28,13,30,963.0,91.0,5.0,23.2,985.0,650.66,495.66
2018,6,28,13,45,959.0,90.0,5.1,23.1,961.5,601.1,456.8
2018,6,28,14,0,955.0,89.0,5.2,23.0,938.0,550.55,416.05
2018,6,28,14,15,949.0,88.0,5.2,22.8,908.0,498.3,372.78
2018,6,28,14,30,943.0,87.0,5.2,22.6,878.0,445.66,328.05
2018,6,28,14,45,935.0,85.5,5.2,22.45,841.5,391.76,281.29
2018,6,28,15,0,927.0,84.0,5.2,22.3,805.0,338.1,234.02
2018,6,28,15,15,917.0,82.5,5.2,22.3,763.5,284.41,186.67
2018,6,28,15,30,907.0,81.0,5.2,22.3,722.0,231.58,141.28
2018,6,28,15,45,894.0,79.0,5.15,21.75,676.5,179.05,99.88
2018,6,28,16,0,881.0,77.0,5.1,21.2,631.0,128.08,66.39
2018,6,28,16,15,864.5,74.5,5.05,20.85,582.0,78.39,46.04
2018,6,28,16,30,848.0,72.0,5.0,20.5,533.0,60.41,46.33
2018,6,28,16,45,825.5,69.5,4.9,20.1,482.0,58.9,45.29
2018,6,28,17,0,803.0,67.0,4.8,19.7,431.0,49.71,37.6
2018,6,28,17,15,772.0,63.0,4.75,19.15,378.5,47.79,36.18
2018,6,28,17,30,741.0,59.0,4.7,18.6,326.0,45.78,34.63
2018,6,28,17,45,696.0,55.0,4.6,18.05,274.5,43.61,32.9
2018,6,28,18,0,651.0,51.0,4.5,17.5,223.0,41.42,31.05
2018,6,28,18,15,582.5,46.0,4.35,16.9,175.0,38.24,28.2
2018,6,28,18,30,514.0,41.0,4.2,16.3,127.0,32.13,22.58
2018,6,28,18,45,401.0,33.5,4.1,15.65,87.0,26.91,17.51
2018,6,28,19,0,288.0,26.0,4.0,15.0,47.0,21.65,10.23
2018,6,28,19,15,154.0,14.0,3.9,14.55,24.5,12.73,0.0
2018,6,28,19,30,20.0,2.0,3.8,14.1,2.0,0.0,0.0
2018,6,28,19,45,10.0,1.0,3.75,13.65,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,29,4,45,51.5,6.0,2.1,10.7,7.0,0.0,0.0
2018,6,29,5,0,103.0,12.0,2.1,10.8,14.0,64.46,0.0
2018,6,29,5,15,244.0,22.5,2.05,11.25,44.5,191.93,107.82
2018,6,29,5,30,385.0,33.0,2.0,11.7,75.0,312.39,251.92
2018,6,29,5,45,478.5,40.0,1.95,12.15,119.5,398.64,329.98
2018,6,29,6,0,572.0,47.0,1.9,12.6,164.0,492.14,408.85
2018,6,29,6,15,631.0,52.0,1.75,13.25,214.5,558.99,460.78
2018,6,29,6,30,690.0,57.0,1.6,13.9,265.0,634.7,516.21
2018,6,29,6,45,730.5,60.0,1.5,14.6,317.0,695.14,557.33
2018,6,29,7,0,771.0,63.0,1.4,15.3,369.0,756.2,596.85
2018,6,29,7,15,799.0,66.0,1.4,16.25,421.5,806.59,627.58
2018,6,29,7,30,827.0,69.0,1.4,17.2,474.0,847.2,650.61
2018,6,29,7,45,848.5,71.5,1.35,18.1,525.5,888.74,673.16
2018,6,29,8,0,870.0,74.0,1.3,19.0,577.0,928.59,693.88
2018,6,29,8,15,886.5,75.5,1.45,19.9,625.0,960.34,711.88
2018,6,29,8,30,903.0,77.0,1.6,20.8,673.0,989.69,728.23
2018,6,29,8,45,915.0,78.5,1.7,21.65,717.5,1011.92,739.32
2018,6,29,9,0,927.0,80.0,1.8,22.5,762.0,1031.21,748.59
2018,6,29,9,15,933.5,83.0,2.0,23.3,801.0,1043.59,755.02
2018,6,29,9,30,940.0,86.0,2.2,24.1,840.0,1052.62,759.34
2018,6,29,9,45,943.0,89.5,2.45,24.9,873.0,1055.25,760.17
2018,6,29,10,0,946.0,93.0,2.7,25.7,906.0,1054.4,758.74
2018,6,29,10,15,952.0,93.5,2.85,26.15,934.0,1049.84,755.0
2018,6,29,10,30,958.0,94.0,3.0,26.6,962.0,1041.86,749.16
2018,6,29,10,45,962.0,95.0,3.2,27.0,983.0,1029.03,740.84
2018,6,29,11,0,966.0,96.0,3.4,27.4,1004.0,1012.83,730.36
2018,6,29,11,15,968.5,96.0,3.55,27.6,1017.5,990.98,716.4
2018,6,29,11,30,971.0,96.0,3.7,27.8,1031.0,966.02,700.4
2018,6,29,11,45,971.0,96.5,3.85,27.95,1036.5,936.39,681.39
2018,6,29,12,0,971.0,97.0,4.0,28.1,1042.0,904.06,660.48
2018,6,29,12,15,969.5,97.5,4.1,28.1,1040.0,868.03,637.07
2018,6,29,12,30,968.0,98.0,4.2,28.1,1038.0,829.78,611.98
2018,6,29,12,45,965.0,98.5,4.35,28.1,1028.0,788.38,584.68
2018,6,29,13,0,962.0,99.0,4.5,28.1,1018.0,745.19,554.83
2018,6,29,13,15,958.5,98.5,4.5,28.0,1001.5,699.23,521.03
2018,6,29,13,30,955.0,98.0,4.5,27.9,985.0,651.86,485.41
2018,6,29,13,45,951.0,97.0,4.55,27.8,961.5,602.6,447.71
2018,6,29,14,0,947.0,96.0,4.6,27.7,938.0,552.35,408.19
2018,6,29,14,15,940.0,95.0,4.65,27.5,907.0,499.97,366.1
2018,6,29,14,30,933.0,94.0,4.7,27.3,876.0,447.3,322.59
2018,6,29,14,45,924.5,92.5,4.7,27.15,839.5,393.65,277.18
2018,6,29,15,0,916.0,91.0,4.7,27.0,803.0,340.31,231.29
2018,6,29,15,15,905.5,89.0,4.7,27.0,761.5,286.62,185.05
2018,6,29,15,30,895.0,87.0,4.7,27.0,720.0,233.85,140.73
2018,6,29,15,45,882.0,84.5,4.7,26.4,674.5,181.5,100.35
2018,6,29,16,0,869.0,82.0,4.7,25.8,629.0,130.71,67.58
2018,6,29,16,15,852.5,79.0,4.65,25.4,580.0,81.21,47.48
2018,6,29,16,30,836.0,76.0,4.6,25.0,531.0,62.98,47.61
2018,6,29,16,45,813.5,73.0,4.55,24.55,480.0,52.74,39.24
2018,6,29,17,0,791.0,70.0,4.5,24.1,429.0,51.81,38.69
2018,6,29,17,15,760.0,66.5,4.3,23.55,377.0,50.37,37.71
2018,6,29,17,30,729.0,63.0,4.1,23.0,325.0,48.88,36.66
2018,6,29,17,45,686.0,58.0,3.95,22.4,274.0,46.04,34.39
2018,6,29,18,0,643.0,53.0,3.8,21.8,223.0,43.11,31.94
2018,6,29,18,15,577.0,47.0,3.45,21.0,175.0,35.84,25.61
2018,6,29,18,30,511.0,41.0,3.1,20.2,127.0,32.12,22.18
2018,6,29,18,45,403.0,33.0,2.7,19.4,87.0,26.47,16.83
2018,6,29,19,0,295.0,25.0,2.3,18.6,47.0,20.7,9.35
2018,6,29,19,15,158.0,13.5,2.2,18.1,24.5,12.28,0.0
2018,6,29,19,30,21.0,2.0,2.1,17.6,2.0,0.0,0.0
2018,6,29,19,45,10.5,1.0,2.0,17.1,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,30,4,45,58.0,6.0,1.05,13.75,7.0,0.0,0.0
2018,6,30,5,0,116.0,12.0,1.1,14.0,14.0,71.12,0.0
2018,6,30,5,15,260.5,21.5,1.3,14.7,44.5,199.56,105.86
2018,6,30,5,30,405.0,31.0,1.5,15.4,75.0,322.03,254.96
2018,6,30,5,45,494.5,37.5,1.65,16.15,119.0,405.37,329.63
2018,6,30,6,0,584.0,44.0,1.8,16.9,163.0,490.5,400.61
2018,6,30,6,15,640.0,49.0,1.65,17.65,213.0,561.44,454.64
2018,6,30,6,30,696.0,54.0,1.5,18.4,263.0,635.01,507.14
2018,6,30,6,45,734.0,57.0,1.4,19.2,314.5,693.52,545.82
2018,6,30,7,0,772.0,60.0,1.3,20.0,366.0,752.55,582.86
2018,6,30,7,15,799.0,63.0,1.1,20.9,418.0,793.46,604.09
2018,6,30,7,30,826.0,66.0,0.9,21.8,470.0,841.94,629.08
2018,6,30,7,45,845.5,69.0,0.75,22.7,520.5,882.36,647.94
2018,6,30,8,0,865.0,72.0,0.6,23.6,571.0,920.98,664.71
2018,6,30,8,15,879.5,74.0,0.7,24.25,618.5,951.41,681.5
2018,6,30,8,30,894.0,76.0,0.8,24.9,666.0,979.38,696.77
2018,6,30,8,45,906.0,77.5,0.95,25.55,710.0,1001.57,709.44
2018,6,30,9,0,918.0,79.0,1.1,26.2,754.0,1020.84,720.33
2018,6,30,9,15,928.0,80.5,1.15,26.7,794.0,1035.03,726.7
2018,6,30,9,30,938.0,82.0,1.2,27.2,834.0,1045.97,731.26
2018,6,30,9,45,946.0,82.5,1.3,27.75,868.0,1050.43,732.78
2018,6,30,10,0,954.0,83.0,1.4,28.3,902.0,1051.5,732.41
2018,6,30,10,15,958.5,83.5,1.5,28.65,929.0,1045.65,728.52
2018,6,30,10,30,963.0,84.0,1.6,29.0,956.0,1036.39,722.68
2018,6,30,10,45,966.0,85.0,1.7,29.3,976.5,1022.8,714.4
2018,6,30,11,0,969.0,86.0,1.8,29.6,997.0,1005.86,704.1
2018,6,30,11,15,970.5,86.5,1.95,29.75,1010.0,983.78,691.62
2018,6,30,11,30,972.0,87.0,2.1,29.9,1023.0,958.61,677.06
2018,6,30,11,45,973.0,87.0,2.2,30.1,1029.0,929.59,659.25
2018,6,30,12,0,974.0,87.0,2.3,30.3,1035.0,897.81,639.56
2018,6,30,12,15,972.0,88.0,2.45,30.3,1033.0,861.95,617.93
2018,6,30,12,30,970.0,89.0,2.6,30.3,1031.0,823.85,594.49
2018,6,30,12,45,966.0,90.5,2.75,30.3,1021.0,782.66,568.61
2018,6,30,13,0,962.0,92.0,2.9,30.3,1011.0,739.71,540.34
2018,6,30,13,15,958.5,91.5,3.0,30.2,994.5,693.84,507.99
2018,6,30,13,30,955.0,91.0,3.1,30.1,978.0,646.56,473.71
2018,6,30,13,45,950.0,90.5,3.25,30.0,954.0,597.22,437.07
2018,6,30,14,0,945.0,90.0,3.4,29.9,930.0,546.98,398.56
2018,6,30,14,15,939.0,89.5,3.45,29.75,900.5,495.58,357.84
2018,6,30,14,30,933.0,89.0,3.5,29.6,871.0,443.78,315.62
2018,6,30,14,45,924.5,88.0,3.6,29.4,835.0,390.55,271.42
2018,6,30,15,0,916.0,87.0,3.7,29.2,799.0,337.6,226.6
2018,6,30,15,15,906.0,84.5,3.7,29.2,757.5,283.69,180.77
2018,6,30,15,30,896.0,82.0,3.7,29.2,716.0,230.66,136.76
2018,6,30,15,45,881.0,81.0,3.75,28.65,670.5,179.07,97.45
2018,6,30,16,0,866.0,80.0,3.8,28.1,625.0,129.22,65.79
2018,6,30,16,15,847.0,78.0,3.8,27.7,576.0,80.47,46.43
2018,6,30,16,30,828.0,76.0,3.8,27.3,527.0,62.9,47.07
2018,6,30,16,45,804.5,73.0,3.8,26.9,476.0,52.65,38.76
2018,6,30,17,0,781.0,70.0,3.8,26.5,425.0,51.72,38.21
2018,6,30,17,15,749.0,66.5,3.7,25.85,373.0,50.29,37.26
2018,6,30,17,30,717.0,63.0,3.6,25.2,321.0,48.8,36.24
2018,6,30,17,45,671.5,59.0,3.5,24.5,270.5,46.8,34.72
2018,6,30,18,0,626.0,55.0,3.4,23.8,220.0,40.98,29.82
2018,6,30,18,15,558.5,49.0,3.2,22.9,172.5,37.41,26.74
2018,6,30,18,30,491.0,43.0,3.0,22.0,125.0,33.78,23.42
2018,6,30,18,45,382.5,34.5,2.8,21.1,85.5,27.78,17.79
2018,6,30,19,0,274.0,26.0,2.6,20.2,46.0,21.64,9.91
2018,6,30,19,15,146.5,14.0,2.5,19.6,24.0,12.73,0.0
2018,6,30,19,30,19.0,2.0,2.4,19.0,2.0,0.0,0.0
2018,6,30,19,45,9.5,1.0,2.3,18.4,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,1,4,45,36.5,4.5,1.35,14.7,5.0,0.0,0.0
2018,7,1,5,0,73.0,9.0,1.4,14.9,10.0,46.01,0.0
2018,7,1,5,15,201.0,21.0,1.55,15.4,39.0,164.7,82.15
2018,7,1,5,30,329.0,33.0,1.7,15.9,68.0,277.56,219.47
2018,7,1,5,45,416.5,41.5,1.8,16.4,110.0,359.28,292.87
2018,7,1,6,0,504.0,50.0,1.9,16.9,152.0,448.01,367.6
2018,7,1,6,15,562.5,56.0,1.95,17.5,200.0,518.22,423.4
2018,7,1,6,30,621.0,62.0,2.0,18.1,248.0,591.65,478.57
2018,7,1,6,45,661.0,67.5,2.0,18.75,299.0,652.09,521.17
2018,7,1,7,0,701.0,73.0,2.0,19.4,350.0,709.17,559.6
2018,7,1,7,15,730.0,77.5,2.0,20.1,401.0,760.41,592.38
2018,7,1,7,30,759.0,82.0,2.0,20.8,452.0,810.98,623.7
2018,7,1,7,45,781.0,85.0,2.0,21.5,501.5,852.18,647.71
2018,7,1,8,0,803.0,88.0,2.0,22.2,551.0,891.75,670.18
2018,7,1,8,15,819.5,91.0,2.05,22.8,598.0,924.12,688.24
2018,7,1,8,30,836.0,94.0,2.1,23.4,645.0,944.06,698.01
2018,7,1,8,45,849.5,96.0,2.15,24.0,688.5,967.32,710.08
2018,7,1,9,0,863.0,98.0,2.2,24.6,732.0,987.87,720.34
2018,7,1,9,15,871.0,101.0,2.25,25.15,770.0,1001.1,726.09
2018,7,1,9,30,879.0,104.0,2.3,25.7,808.0,1011.21,730.01
2018,7,1,9,45,884.0,107.5,2.35,26.2,841.0,1015.61,730.57
2018,7,1,10,0,889.0,111.0,2.4,26.7,874.0,1016.71,729.22
2018,7,1,10,15,895.5,112.0,2.5,27.1,901.5,1013.36,726.01
2018,7,1,10,30,902.0,113.0,2.6,27.5,929.0,1006.74,720.86
2018,7,1,10,45,905.5,114.5,2.65,27.9,949.5,994.42,711.73
2018,7,1,11,0,909.0,116.0,2.7,28.3,970.0,978.91,700.72
2018,7,1,11,15,911.5,116.5,2.8,28.5,983.5,958.39,687.57
2018,7,1,11,30,914.0,117.0,2.9,28.7,997.0,934.92,672.54
2018,7,1,11,45,915.0,117.5,3.0,28.85,1003.0,907.33,654.92
2018,7,1,12,0,916.0,118.0,3.1,29.0,1009.0,877.16,635.53
2018,7,1,12,15,909.0,122.5,3.2,28.95,1005.5,841.58,612.93
2018,7,1,12,30,902.0,127.0,3.3,28.9,1002.0,804.2,588.91
2018,7,1,12,45,891.5,131.5,3.4,28.85,990.0,762.68,561.75
2018,7,1,13,0,881.0,136.0,3.5,28.8,978.0,720.04,531.58
2018,7,1,13,15,876.0,136.5,3.6,28.6,961.5,676.92,500.77
2018,7,1,13,30,871.0,137.0,3.7,28.4,945.0,632.69,468.31
2018,7,1,13,45,864.5,136.0,3.75,28.25,921.5,585.56,432.68
2018,7,1,14,0,858.0,135.0,3.8,28.1,898.0,537.83,395.61
2018,7,1,14,15,850.0,134.0,3.8,27.8,868.5,488.98,356.83
2018,7,1,14,30,842.0,133.0,3.8,27.5,839.0,440.04,316.91
2018,7,1,14,45,831.0,131.5,3.8,27.25,803.5,383.8,270.71
2018,7,1,15,0,820.0,130.0,3.8,27.0,768.0,333.47,228.13
2018,7,1,15,15,807.0,127.5,3.8,27.0,727.5,282.84,185.14
2018,7,1,15,30,794.0,125.0,3.8,27.0,687.0,233.56,144.27
2018,7,1,15,45,777.5,121.5,3.75,26.3,642.0,184.6,106.98
2018,7,1,16,0,761.0,118.0,3.7,25.6,597.0,137.73,76.84
2018,7,1,16,15,739.5,114.0,3.65,25.15,549.0,84.9,51.94
2018,7,1,16,30,718.0,110.0,3.6,24.7,501.0,69.04,52.75
2018,7,1,16,45,690.5,105.0,3.5,24.25,451.0,68.02,52.21
2018,7,1,17,0,663.0,100.0,3.4,23.8,401.0,66.87,51.54
2018,7,1,17,15,626.5,94.0,3.3,23.25,350.5,64.79,50.09
2018,7,1,17,30,590.0,88.0,3.2,22.7,300.0,62.56,48.47
2018,7,1,17,45,541.0,80.5,3.05,22.1,251.5,58.92,45.57
2018,7,1,18,0,492.0,73.0,2.9,21.5,203.0,55.11,42.4
2018,7,1,18,15,423.0,63.0,2.8,20.85,157.5,48.86,36.93
2018,7,1,18,30,354.0,53.0,2.7,20.2,112.0,40.59,29.49
2018,7,1,18,45,260.5,40.0,2.55,19.55,75.5,31.05,20.69
2018,7,1,19,0,167.0,27.0,2.4,18.9,39.0,21.22,9.67
2018,7,1,19,15,88.0,14.5,2.35,18.5,20.5,13.19,0.0
2018,7,1,19,30,9.0,2.0,2.3,18.1,2.0,0.0,0.0
2018,7,1,19,45,4.5,1.0,2.25,17.65,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
