Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,20,15,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,1.3,16.05,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,1.3,16.1,2.0,0.0,0.0
2018,7,22,5,15,119.5,13.5,1.25,16.45,21.5,76.99,0.0
2018,7,22,5,30,225.0,25.0,1.2,16.8,41.0,192.31,121.96
2018,7,22,5,45,328.0,34.5,1.2,17.15,78.5,287.4,228.4
2018,7,22,6,0,431.0,44.0,1.2,17.5,116.0,382.43,310.1
2018,7,22,6,15,499.5,51.5,1.2,18.05,162.5,458.2,372.3
2018,7,22,6,30,568.0,59.0,1.2,18.6,209.0,538.33,433.47
2018,7,22,6,45,614.5,64.0,1.2,19.15,258.5,601.28,478.66
2018,7,22,7,0,661.0,69.0,1.2,19.7,308.0,665.81,522.96
2018,7,22,7,15,694.5,73.0,1.2,20.3,359.0,714.83,554.31
2018,7,22,7,30,728.0,77.0,1.2,20.9,410.0,768.18,587.7
2018,7,22,7,45,753.0,80.0,1.25,21.5,459.5,811.84,614.05
2018,7,22,8,0,778.0,83.0,1.3,22.1,509.0,854.14,639.04
2018,7,22,8,15,797.0,85.5,1.3,22.8,556.5,888.38,657.35
2018,7,22,8,30,816.0,88.0,1.3,23.5,604.0,910.63,667.66
2018,7,22,8,45,831.0,90.0,1.35,24.2,648.5,935.76,680.63
2018,7,22,9,0,846.0,92.0,1.4,24.9,693.0,958.25,691.82
2018,7,22,9,15,856.5,93.5,1.4,25.55,732.0,972.82,697.42
2018,7,22,9,30,867.0,95.0,1.4,26.2,771.0,984.36,701.27
2018,7,22,9,45,875.0,97.0,1.4,26.85,805.0,990.8,702.08
2018,7,22,10,0,883.0,99.0,1.4,27.5,839.0,993.98,701.05
2018,7,22,10,15,890.0,100.0,1.5,27.95,867.5,991.77,698.92
2018,7,22,10,30,897.0,101.0,1.6,28.4,896.0,986.23,694.86
2018,7,22,10,45,902.0,101.0,1.7,28.8,917.5,974.42,687.12
2018,7,22,11,0,907.0,101.0,1.8,29.2,939.0,959.39,677.46
2018,7,22,11,15,910.5,101.5,1.9,29.4,953.5,940.29,665.79
2018,7,22,11,30,914.0,102.0,2.0,29.6,968.0,918.11,652.16
2018,7,22,11,45,916.0,101.5,2.1,29.85,975.0,890.75,635.04
2018,7,22,12,0,918.0,101.0,2.2,30.1,982.0,860.69,616.09
2018,7,22,12,15,918.5,101.0,2.3,30.1,982.0,827.31,595.43
2018,7,22,12,30,919.0,101.0,2.4,30.1,982.0,791.61,573.01
2018,7,22,12,45,918.5,100.0,2.55,30.1,974.0,752.17,548.11
2018,7,22,13,0,918.0,99.0,2.7,30.1,966.0,710.8,520.17
2018,7,22,13,15,915.0,98.5,2.75,30.0,950.0,666.47,488.5
2018,7,22,13,30,912.0,98.0,2.8,29.9,934.0,620.71,454.96
2018,7,22,13,45,908.0,96.5,2.9,29.75,911.5,572.35,418.85
2018,7,22,14,0,904.0,95.0,3.0,29.6,889.0,523.04,380.87
2018,7,22,14,15,898.0,94.0,3.1,29.4,860.0,472.45,340.8
2018,7,22,14,30,892.0,93.0,3.2,29.2,831.0,421.48,299.19
2018,7,22,14,45,883.5,91.0,3.3,29.0,795.5,368.74,255.24
2018,7,22,15,0,875.0,89.0,3.4,28.8,760.0,316.3,210.78
2018,7,22,15,15,864.0,87.5,3.4,28.8,719.5,264.14,166.5
2018,7,22,15,30,853.0,86.0,3.4,28.8,679.0,212.93,124.52
2018,7,22,15,45,839.0,84.0,3.55,28.1,634.5,162.15,87.2
2018,7,22,16,0,825.0,82.0,3.7,27.4,590.0,113.0,58.73
2018,7,22,16,15,806.5,79.0,3.75,26.95,542.0,64.92,48.68
2018,7,22,16,30,788.0,76.0,3.8,26.5,494.0,53.6,39.52
2018,7,22,16,45,763.5,73.0,3.85,26.0,444.0,52.77,39.07
2018,7,22,17,0,739.0,70.0,3.9,25.5,394.0,51.88,38.57
2018,7,22,17,15,706.0,65.5,3.9,24.8,343.0,49.72,37.0
2018,7,22,17,30,673.0,61.0,3.9,24.1,292.0,47.46,35.3
2018,7,22,17,45,625.0,56.0,3.95,23.45,242.0,44.62,33.01
2018,7,22,18,0,577.0,51.0,4.0,22.8,192.0,38.18,27.5
2018,7,22,18,15,504.0,44.5,3.9,22.15,146.5,34.14,23.91
2018,7,22,18,30,431.0,38.0,3.8,21.5,101.0,30.02,20.03
2018,7,22,18,45,313.0,28.5,3.7,20.85,65.0,23.03,13.22
2018,7,22,19,0,195.0,19.0,3.6,20.2,29.0,15.78,0.0
2018,7,22,19,15,97.5,9.5,3.5,19.85,14.5,8.64,0.0
2018,7,22,19,30,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,18.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,1.75,15.8,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,1.8,15.9,2.0,0.0,0.0
2018,7,23,5,15,152.5,13.0,1.8,16.35,22.0,94.24,0.0
2018,7,23,5,30,285.0,23.0,1.8,16.8,42.0,224.51,137.28
2018,7,23,5,45,392.0,31.0,1.8,17.3,81.5,323.33,256.98
2018,7,23,6,0,499.0,39.0,1.8,17.8,121.0,421.36,341.96
2018,7,23,6,15,565.5,44.5,1.85,18.55,168.5,490.16,398.49
2018,7,23,6,30,632.0,50.0,1.9,19.3,216.0,569.19,459.09
2018,7,23,6,45,676.0,54.5,1.95,20.1,267.0,632.31,504.52
2018,7,23,7,0,720.0,59.0,2.0,20.9,318.0,696.61,548.73
2018,7,23,7,15,750.5,62.0,2.0,21.7,369.5,748.01,581.56
2018,7,23,7,30,781.0,65.0,2.0,22.5,421.0,798.92,612.95
2018,7,23,7,45,803.0,68.0,2.05,23.25,471.5,832.19,631.83
2018,7,23,8,0,825.0,71.0,2.1,24.0,522.0,872.78,655.46
2018,7,23,8,15,841.5,74.0,2.1,24.8,570.0,906.27,673.24
2018,7,23,8,30,858.0,77.0,2.1,25.6,618.0,937.45,689.26
2018,7,23,8,45,870.0,79.5,2.15,26.35,662.5,961.01,700.82
2018,7,23,9,0,882.0,82.0,2.2,27.1,707.0,981.71,710.58
2018,7,23,9,15,892.5,83.5,2.2,27.8,747.0,996.7,716.33
2018,7,23,9,30,903.0,85.0,2.2,28.5,787.0,1008.54,720.21
2018,7,23,9,45,912.0,85.0,2.15,29.15,821.5,1013.9,719.72
2018,7,23,10,0,921.0,85.0,2.1,29.8,856.0,1015.94,717.34
2018,7,23,10,15,926.5,86.5,2.15,30.15,884.5,1012.78,713.92
2018,7,23,10,30,932.0,88.0,2.2,30.5,913.0,1006.19,708.55
2018,7,23,10,45,936.0,88.5,2.25,30.85,934.5,993.67,699.64
2018,7,23,11,0,940.0,89.0,2.3,31.2,956.0,977.83,688.81
2018,7,23,11,15,942.5,89.0,2.35,31.35,970.0,956.85,675.41
2018,7,23,11,30,945.0,89.0,2.4,31.5,984.0,932.76,660.1
2018,7,23,11,45,946.5,89.0,2.5,31.65,991.0,904.81,642.75
2018,7,23,12,0,948.0,89.0,2.6,31.8,998.0,874.06,623.5
2018,7,23,12,15,943.5,92.0,2.7,31.8,996.0,838.57,601.39
2018,7,23,12,30,939.0,95.0,2.8,31.8,994.0,800.89,577.62
2018,7,23,12,45,865.5,146.0,2.95,31.8,969.0,751.03,544.87
2018,7,23,13,0,792.0,197.0,3.1,31.8,944.0,706.42,512.7
2018,7,23,13,15,673.0,272.5,3.25,31.65,900.0,651.82,472.95
2018,7,23,13,30,554.0,348.0,3.4,31.5,856.0,606.49,439.33
2018,7,23,13,45,537.5,343.5,3.5,31.35,826.0,560.49,406.27
2018,7,23,14,0,521.0,339.0,3.6,31.2,796.0,515.65,373.31
2018,7,23,14,15,535.5,316.5,3.7,30.8,772.5,472.75,341.27
2018,7,23,14,30,550.0,294.0,3.8,30.4,749.0,428.52,307.17
2018,7,23,14,45,516.0,288.5,3.85,29.95,700.5,378.7,268.89
2018,7,23,15,0,482.0,283.0,3.9,29.5,652.0,332.42,233.06
2018,7,23,15,15,472.5,267.0,3.9,29.5,612.0,288.31,197.9
2018,7,23,15,30,463.0,251.0,3.9,29.5,572.0,245.58,164.62
2018,7,23,15,45,367.5,255.0,3.95,28.4,499.0,217.07,148.41
2018,7,23,16,0,272.0,259.0,4.0,27.3,426.0,188.31,134.31
2018,7,23,16,15,187.5,242.5,4.05,26.7,353.0,169.34,134.56
2018,7,23,16,30,103.0,226.0,4.1,26.1,280.0,168.15,134.43
2018,7,23,16,45,74.5,192.5,4.15,25.55,229.5,146.68,117.52
2018,7,23,17,0,46.0,159.0,4.2,25.0,179.0,124.33,99.63
2018,7,23,17,15,51.5,141.0,4.15,24.45,160.5,111.32,89.3
2018,7,23,17,30,57.0,123.0,4.1,23.9,142.0,98.03,78.51
2018,7,23,17,45,42.0,83.5,4.1,23.3,96.5,69.73,54.63
2018,7,23,18,0,27.0,44.0,4.1,22.7,51.0,38.98,28.19
2018,7,23,18,15,22.0,34.0,3.95,22.15,38.5,30.41,20.68
2018,7,23,18,30,17.0,24.0,3.8,21.6,26.0,21.59,12.81
2018,7,23,18,45,11.5,16.0,3.6,21.1,17.0,14.37,6.06
2018,7,23,19,0,6.0,8.0,3.4,20.6,8.0,7.17,0.0
2018,7,23,19,15,3.0,4.0,3.3,20.3,4.0,3.64,0.0
2018,7,23,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.0,19.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,18.75,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.5,1.6,16.6,1.0,0.0,0.0
2018,7,24,5,0,17.0,3.0,1.7,16.8,2.0,0.0,0.0
2018,7,24,5,15,138.5,13.5,1.8,17.25,21.5,86.98,0.0
2018,7,24,5,30,260.0,24.0,1.9,17.7,41.0,209.11,120.59
2018,7,24,5,45,370.0,32.5,2.0,18.1,80.0,311.04,246.2
2018,7,24,6,0,480.0,41.0,2.1,18.5,119.0,410.92,333.22
2018,7,24,6,15,551.0,47.0,2.1,19.2,167.0,488.13,396.73
2018,7,24,6,30,622.0,53.0,2.1,19.9,215.0,564.88,455.64
2018,7,24,6,45,670.0,57.0,2.15,20.55,266.5,630.32,503.3
2018,7,24,7,0,718.0,61.0,2.2,21.2,318.0,697.11,549.79
2018,7,24,7,15,751.0,64.0,2.35,22.1,370.0,750.63,585.02
2018,7,24,7,30,784.0,67.0,2.5,23.0,422.0,803.79,618.99
2018,7,24,7,45,746.0,86.0,2.65,23.9,456.5,812.1,620.94
2018,7,24,8,0,708.0,105.0,2.8,24.8,491.0,820.05,622.99
2018,7,24,8,15,749.0,103.5,2.9,25.5,545.0,863.89,649.87
2018,7,24,8,30,790.0,102.0,3.0,26.2,599.0,911.68,678.69
2018,7,24,8,45,823.0,98.0,3.15,26.85,649.5,936.53,692.28
2018,7,24,9,0,856.0,94.0,3.3,27.5,700.0,969.64,711.47
2018,7,24,9,15,882.5,89.0,3.35,28.05,745.0,992.66,723.44
2018,7,24,9,30,909.0,84.0,3.4,28.6,790.0,1012.9,733.68
2018,7,24,9,45,913.5,87.0,3.5,29.15,823.5,1017.16,734.04
2018,7,24,10,0,918.0,90.0,3.6,29.7,857.0,1017.99,732.46
2018,7,24,10,15,924.0,90.5,3.7,30.15,885.5,1014.13,728.32
2018,7,24,10,30,930.0,91.0,3.8,30.6,914.0,1006.88,722.16
2018,7,24,10,45,934.5,92.0,3.9,31.05,936.0,995.3,713.35
2018,7,24,11,0,939.0,93.0,4.0,31.5,958.0,980.35,702.49
2018,7,24,11,15,942.0,93.0,4.1,31.65,972.5,959.73,688.91
2018,7,24,11,30,945.0,93.0,4.2,31.8,987.0,935.97,673.34
2018,7,24,11,45,946.5,93.0,4.25,32.0,994.0,907.9,654.57
2018,7,24,12,0,948.0,93.0,4.3,32.2,1001.0,877.02,633.96
2018,7,24,12,15,947.0,93.5,4.4,32.2,1000.0,841.95,611.22
2018,7,24,12,30,946.0,94.0,4.5,32.2,999.0,804.55,586.76
2018,7,24,12,45,943.5,94.5,4.55,32.2,990.0,763.9,559.73
2018,7,24,13,0,941.0,95.0,4.6,32.2,981.0,721.36,529.9
2018,7,24,13,15,938.0,94.0,4.65,32.15,965.0,675.54,496.54
2018,7,24,13,30,935.0,93.0,4.7,32.1,949.0,628.26,461.34
2018,7,24,13,45,931.0,92.5,4.75,32.0,926.5,579.54,424.22
2018,7,24,14,0,927.0,92.0,4.8,31.9,904.0,529.79,385.27
2018,7,24,14,15,921.0,91.0,4.8,31.75,874.5,477.95,343.66
2018,7,24,14,30,915.0,90.0,4.8,31.6,845.0,425.7,300.62
2018,7,24,14,45,907.5,88.0,4.85,31.45,809.5,371.99,255.62
2018,7,24,15,0,900.0,86.0,4.9,31.3,774.0,318.46,210.12
2018,7,24,15,15,889.0,85.0,4.9,31.3,733.0,265.24,165.06
2018,7,24,15,30,878.0,84.0,4.9,31.3,692.0,212.95,122.49
2018,7,24,15,45,864.5,81.5,4.9,30.75,646.5,160.45,84.34
2018,7,24,16,0,851.0,79.0,4.9,30.2,601.0,109.56,55.67
2018,7,24,16,15,833.5,76.5,4.85,29.75,552.5,62.96,46.51
2018,7,24,16,30,816.0,74.0,4.8,29.3,504.0,61.63,45.7
2018,7,24,16,45,792.0,71.0,4.75,28.85,453.0,51.68,37.69
2018,7,24,17,0,768.0,68.0,4.7,28.4,402.0,50.72,37.11
2018,7,24,17,15,735.0,64.0,4.5,27.75,350.0,48.86,35.81
2018,7,24,17,30,702.0,60.0,4.3,27.1,298.0,46.94,34.4
2018,7,24,17,45,654.5,55.0,4.1,26.45,247.0,44.04,32.09
2018,7,24,18,0,607.0,50.0,3.9,25.8,196.0,41.08,29.6
2018,7,24,18,15,533.5,44.0,3.6,25.05,149.5,33.95,23.4
2018,7,24,18,30,460.0,38.0,3.3,24.3,103.0,30.25,19.91
2018,7,24,18,45,328.0,28.0,2.95,23.5,65.0,22.75,12.63
2018,7,24,19,0,196.0,18.0,2.6,22.7,27.0,14.99,0.0
2018,7,24,19,15,98.0,9.0,2.5,22.3,13.5,8.19,0.0
2018,7,24,19,30,0.0,0.0,2.4,21.9,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.85,19.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.75,19.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,25,4,45,3.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,7,25,5,0,6.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,25,5,15,152.5,11.0,1.75,17.65,20.5,92.1,0.0
2018,7,25,5,30,299.0,22.0,1.9,18.2,41.0,228.92,123.41
2018,7,25,5,45,418.5,29.0,2.05,18.75,81.5,336.81,265.19
2018,7,25,6,0,538.0,36.0,2.2,19.3,122.0,436.67,352.74
2018,7,25,6,15,604.5,41.5,2.25,20.05,171.0,513.27,414.97
2018,7,25,6,30,671.0,47.0,2.3,20.8,220.0,593.61,476.39
2018,7,25,6,45,714.0,50.0,2.35,21.5,271.5,655.19,520.7
2018,7,25,7,0,757.0,53.0,2.4,22.2,323.0,717.81,563.71
2018,7,25,7,15,764.0,61.5,2.65,23.1,370.5,757.86,589.66
2018,7,25,7,30,771.0,70.0,2.9,24.0,418.0,795.74,613.46
2018,7,25,7,45,804.0,71.0,3.15,24.9,472.0,845.15,644.76
2018,7,25,8,0,837.0,72.0,3.4,25.8,526.0,884.28,668.26
2018,7,25,8,15,864.5,70.5,3.55,26.6,577.5,922.75,690.69
2018,7,25,8,30,892.0,69.0,3.7,27.4,629.0,959.39,711.61
2018,7,25,8,45,904.0,70.5,3.9,28.2,674.0,982.35,723.55
2018,7,25,9,0,916.0,72.0,4.1,29.0,719.0,1002.37,733.64
2018,7,25,9,15,888.5,92.0,4.25,29.6,749.5,1001.64,730.45
2018,7,25,9,30,861.0,112.0,4.4,30.2,780.0,996.04,724.36
2018,7,25,9,45,886.5,105.0,4.55,30.8,819.5,1009.73,731.09
2018,7,25,10,0,912.0,98.0,4.7,31.4,859.0,1020.26,735.66
2018,7,25,10,15,917.5,100.0,4.75,31.7,888.0,1017.37,732.19
2018,7,25,10,30,923.0,102.0,4.8,32.0,917.0,1011.04,726.72
2018,7,25,10,45,925.5,104.0,4.85,32.25,938.5,998.38,717.46
2018,7,25,11,0,928.0,106.0,4.9,32.5,960.0,982.4,706.18
2018,7,25,11,15,944.5,97.5,4.9,32.6,978.5,965.78,694.68
2018,7,25,11,30,961.0,89.0,4.9,32.7,997.0,945.68,680.98
2018,7,25,11,45,961.0,90.0,4.95,32.8,1003.5,916.86,661.97
2018,7,25,12,0,961.0,91.0,5.0,32.9,1010.0,885.22,641.09
2018,7,25,12,15,960.5,91.5,5.05,32.85,1009.5,850.1,618.2
2018,7,25,12,30,960.0,92.0,5.1,32.8,1009.0,812.56,593.55
2018,7,25,12,45,958.5,92.0,5.15,32.75,1000.5,771.63,566.38
2018,7,25,13,0,957.0,92.0,5.2,32.7,992.0,728.7,536.37
2018,7,25,13,15,954.0,92.0,5.2,32.55,976.5,682.98,502.89
2018,7,25,13,30,951.0,92.0,5.2,32.4,961.0,635.73,467.5
2018,7,25,13,45,931.0,100.5,5.2,32.25,933.5,584.73,428.39
2018,7,25,14,0,911.0,109.0,5.2,32.1,906.0,533.94,388.51
2018,7,25,14,15,900.5,110.0,5.2,31.85,875.0,482.19,347.11
2018,7,25,14,30,890.0,111.0,5.2,31.6,844.0,430.45,304.65
2018,7,25,14,45,870.0,114.5,5.2,31.3,805.0,377.59,260.73
2018,7,25,15,0,850.0,118.0,5.2,31.0,766.0,326.1,217.42
2018,7,25,15,15,867.0,101.5,5.2,31.0,731.0,270.59,170.01
2018,7,25,15,30,884.0,85.0,5.2,31.0,696.0,213.11,122.53
2018,7,25,15,45,870.0,82.5,5.2,30.25,650.0,160.16,84.28
2018,7,25,16,0,856.0,80.0,5.2,29.5,604.0,108.88,55.76
2018,7,25,16,15,821.0,81.5,5.05,28.95,550.0,66.15,49.32
2018,7,25,16,30,786.0,83.0,4.9,28.4,496.0,58.66,43.41
2018,7,25,16,45,758.0,79.0,4.8,27.85,443.5,57.27,42.54
2018,7,25,17,0,730.0,75.0,4.7,27.3,391.0,55.79,41.58
2018,7,25,17,15,687.5,70.5,4.4,26.65,337.0,53.74,40.11
2018,7,25,17,30,645.0,66.0,4.1,26.0,283.0,47.1,34.7
2018,7,25,17,45,576.0,59.0,3.8,25.35,228.0,43.06,31.41
2018,7,25,18,0,507.0,52.0,3.5,24.7,173.0,38.87,27.85
2018,7,25,18,15,375.5,45.0,3.25,24.05,122.5,34.32,23.82
2018,7,25,18,30,244.0,38.0,3.0,23.4,72.0,29.18,19.07
2018,7,25,18,45,152.5,25.0,2.75,22.75,43.5,19.43,9.91
2018,7,25,19,0,61.0,12.0,2.5,22.1,15.0,9.4,0.0
2018,7,25,19,15,30.5,6.0,2.45,21.65,7.5,5.46,0.0
2018,7,25,19,30,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,26,5,15,104.0,11.0,1.8,16.35,17.5,65.89,0.0
2018,7,26,5,30,208.0,22.0,1.8,16.8,35.0,174.39,85.65
2018,7,26,5,45,324.0,32.5,1.8,17.25,73.5,281.48,222.29
2018,7,26,6,0,440.0,43.0,1.8,17.7,112.0,385.75,313.12
2018,7,26,6,15,512.0,50.0,1.8,18.45,159.5,463.58,377.74
2018,7,26,6,30,584.0,57.0,1.8,19.2,207.0,545.96,441.27
2018,7,26,6,45,633.0,62.0,1.8,19.95,258.0,611.37,488.65
2018,7,26,7,0,682.0,67.0,1.8,20.7,309.0,674.02,531.75
2018,7,26,7,15,716.5,71.5,1.9,21.7,361.5,729.8,568.28
2018,7,26,7,30,751.0,76.0,2.0,22.7,414.0,785.31,603.41
2018,7,26,7,45,777.5,79.0,2.1,23.7,465.5,830.96,630.71
2018,7,26,8,0,804.0,82.0,2.2,24.7,517.0,875.24,656.5
2018,7,26,8,15,823.5,84.5,2.3,25.5,566.0,910.49,676.31
2018,7,26,8,30,843.0,87.0,2.4,26.3,615.0,933.72,688.03
2018,7,26,8,45,858.0,89.5,2.5,27.15,661.0,959.82,701.54
2018,7,26,9,0,873.0,92.0,2.6,28.0,707.0,983.15,713.15
2018,7,26,9,15,884.0,94.0,2.65,28.7,748.0,998.94,719.9
2018,7,26,9,30,895.0,96.0,2.7,29.4,789.0,1011.58,724.76
2018,7,26,9,45,903.5,98.0,2.8,30.1,824.5,1018.42,726.53
2018,7,26,10,0,912.0,100.0,2.9,30.8,860.0,1021.88,726.32
2018,7,26,10,15,918.5,101.5,3.0,31.35,889.5,1019.37,722.94
2018,7,26,10,30,925.0,103.0,3.1,31.9,919.0,1013.42,717.54
2018,7,26,10,45,930.5,103.5,3.2,32.5,941.5,1002.03,708.71
2018,7,26,11,0,936.0,104.0,3.3,33.1,964.0,987.27,697.88
2018,7,26,11,15,939.0,104.5,3.35,33.25,979.0,966.88,684.5
2018,7,26,11,30,942.0,105.0,3.4,33.4,994.0,943.33,669.2
2018,7,26,11,45,944.0,105.5,3.5,33.6,1002.0,915.89,651.59
2018,7,26,12,0,946.0,106.0,3.6,33.8,1010.0,885.6,632.09
2018,7,26,12,15,944.5,107.0,3.65,33.75,1009.0,850.27,609.6
2018,7,26,12,30,943.0,108.0,3.7,33.7,1008.0,812.64,585.45
2018,7,26,12,45,939.5,109.0,3.75,33.7,999.0,771.44,558.6
2018,7,26,13,0,936.0,110.0,3.8,33.7,990.0,728.44,528.54
2018,7,26,13,15,933.0,109.5,3.9,33.55,974.0,682.92,496.26
2018,7,26,13,30,930.0,109.0,4.0,33.4,958.0,635.93,462.04
2018,7,26,13,45,924.5,108.0,4.1,33.2,934.0,585.92,424.78
2018,7,26,14,0,919.0,107.0,4.2,33.0,910.0,535.05,385.74
2018,7,26,14,15,912.0,105.5,4.25,32.7,879.5,482.5,344.37
2018,7,26,14,30,905.0,104.0,4.3,32.4,849.0,429.66,301.58
2018,7,26,14,45,895.5,103.0,4.35,32.1,812.5,376.27,257.39
2018,7,26,15,0,886.0,102.0,4.4,31.8,776.0,323.25,212.85
2018,7,26,15,15,874.0,99.5,4.4,31.8,734.0,269.18,167.64
2018,7,26,15,30,862.0,97.0,4.4,31.8,692.0,216.19,125.07
2018,7,26,15,45,846.5,94.5,4.45,30.95,645.5,164.05,88.03
2018,7,26,16,0,831.0,92.0,4.5,30.1,599.0,104.12,53.17
2018,7,26,16,15,811.0,89.0,4.45,29.45,549.5,61.34,45.25
2018,7,26,16,30,791.0,86.0,4.4,28.8,500.0,60.92,45.22
2018,7,26,16,45,764.5,82.0,4.35,28.2,448.0,59.63,44.45
2018,7,26,17,0,738.0,78.0,4.3,27.6,396.0,58.25,43.59
2018,7,26,17,15,702.0,73.5,4.1,26.8,344.0,56.33,42.29
2018,7,26,17,30,666.0,69.0,3.9,26.0,292.0,49.56,36.8
2018,7,26,17,45,614.5,62.5,3.7,25.15,240.5,46.07,34.01
2018,7,26,18,0,563.0,56.0,3.5,24.3,189.0,42.45,30.97
2018,7,26,18,15,485.5,48.0,3.25,23.5,142.5,37.34,26.45
2018,7,26,18,30,408.0,40.0,3.0,22.7,96.0,32.09,21.57
2018,7,26,18,45,283.0,28.5,2.75,21.9,60.0,23.32,12.93
2018,7,26,19,0,158.0,17.0,2.5,21.1,24.0,15.46,0.0
2018,7,26,19,15,79.0,8.5,2.35,20.7,12.0,7.73,0.0
2018,7,26,19,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.1,19.95,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,5,15,115.0,11.0,2.45,14.5,17.5,71.69,0.0
2018,7,27,5,30,230.0,22.0,2.5,14.9,35.0,185.76,82.08
2018,7,27,5,45,350.0,31.5,2.55,15.3,74.5,296.41,235.74
2018,7,27,6,0,470.0,41.0,2.6,15.7,114.0,403.03,330.57
2018,7,27,6,15,541.5,47.5,2.7,16.4,162.0,480.81,396.48
2018,7,27,6,30,613.0,54.0,2.8,17.1,210.0,563.16,461.64
2018,7,27,6,45,660.0,59.0,2.85,17.85,261.5,623.32,506.34
2018,7,27,7,0,707.0,64.0,2.9,18.6,313.0,690.3,554.08
2018,7,27,7,15,739.5,68.0,3.0,19.4,365.5,744.45,590.59
2018,7,27,7,30,772.0,72.0,3.1,20.2,418.0,798.18,625.68
2018,7,27,7,45,796.0,75.5,3.15,20.95,469.5,842.74,653.15
2018,7,27,8,0,820.0,79.0,3.2,21.7,521.0,885.76,678.99
2018,7,27,8,15,838.0,81.5,3.25,22.4,570.0,910.33,691.81
2018,7,27,8,30,856.0,84.0,3.3,23.1,619.0,942.11,709.59
2018,7,27,8,45,870.0,86.5,3.35,23.85,664.5,967.45,722.67
2018,7,27,9,0,884.0,89.0,3.4,24.6,710.0,989.96,733.85
2018,7,27,9,15,896.0,90.5,3.5,25.25,751.5,1006.29,741.61
2018,7,27,9,30,908.0,92.0,3.6,25.9,793.0,1019.44,747.4
2018,7,27,9,45,917.0,93.0,3.7,26.55,829.0,1025.73,748.82
2018,7,27,10,0,926.0,94.0,3.8,27.2,865.0,1028.62,748.21
2018,7,27,10,15,932.5,95.0,3.85,27.6,894.0,1025.58,744.31
2018,7,27,10,30,939.0,96.0,3.9,28.0,923.0,1019.06,738.35
2018,7,27,10,45,943.5,96.5,4.0,28.45,945.0,1006.63,728.88
2018,7,27,11,0,948.0,97.0,4.1,28.9,967.0,990.82,717.34
2018,7,27,11,15,951.0,97.5,4.15,29.15,982.0,970.29,703.12
2018,7,27,11,30,954.0,98.0,4.2,29.4,997.0,946.57,686.9
2018,7,27,11,45,956.0,98.0,4.3,29.7,1004.5,918.44,667.93
2018,7,27,12,0,958.0,98.0,4.4,30.0,1012.0,887.44,647.04
2018,7,27,12,15,959.0,97.0,4.45,30.0,1011.5,852.03,623.69
2018,7,27,12,30,960.0,96.0,4.5,30.0,1011.0,814.16,598.56
2018,7,27,12,45,960.0,95.0,4.6,30.05,1003.0,773.26,571.23
2018,7,27,13,0,960.0,94.0,4.7,30.1,995.0,730.27,540.99
2018,7,27,13,15,957.0,93.5,4.75,30.0,979.0,683.85,506.99
2018,7,27,13,30,954.0,93.0,4.8,29.9,963.0,635.91,470.99
2018,7,27,13,45,950.0,92.5,4.85,29.8,940.0,586.08,432.63
2018,7,27,14,0,946.0,92.0,4.9,29.7,917.0,535.19,392.35
2018,7,27,14,15,940.0,91.0,4.9,29.5,887.0,482.19,349.41
2018,7,27,14,30,934.0,90.0,4.9,29.3,857.0,428.75,304.97
2018,7,27,14,45,926.0,88.5,4.9,29.15,820.5,374.05,258.58
2018,7,27,15,0,918.0,87.0,4.9,29.0,784.0,319.56,211.78
2018,7,27,15,15,907.0,85.0,4.9,29.0,742.0,264.46,164.88
2018,7,27,15,30,896.0,83.0,4.9,29.0,700.0,210.31,120.73
2018,7,27,15,45,883.0,80.5,4.8,28.45,654.0,156.75,82.08
2018,7,27,16,0,870.0,78.0,4.7,27.9,608.0,104.75,53.83
2018,7,27,16,15,853.0,75.5,4.6,27.45,558.5,62.56,46.66
2018,7,27,16,30,836.0,73.0,4.5,27.0,509.0,61.19,45.81
2018,7,27,16,45,812.5,69.5,4.4,26.55,457.0,50.95,37.47
2018,7,27,17,0,789.0,66.0,4.3,26.1,405.0,49.55,36.52
2018,7,27,17,15,755.0,62.5,4.1,25.35,352.0,48.0,35.47
2018,7,27,17,30,721.0,59.0,3.9,24.6,299.0,46.42,34.35
2018,7,27,17,45,671.5,54.0,3.7,23.85,247.0,43.47,31.97
2018,7,27,18,0,622.0,49.0,3.5,23.1,195.0,40.47,29.42
2018,7,27,18,15,544.0,42.5,3.35,22.25,147.0,32.94,22.8
2018,7,27,18,30,466.0,36.0,3.2,21.4,99.0,28.73,18.82
2018,7,27,18,45,328.0,27.0,3.05,20.55,62.0,22.09,11.87
2018,7,27,19,0,190.0,18.0,2.9,19.7,25.0,16.37,0.0
2018,7,27,19,15,95.0,9.0,2.85,19.25,12.5,8.19,0.0
2018,7,27,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.8,18.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,28,5,15,108.0,11.0,2.25,13.95,17.0,67.83,0.0
2018,7,28,5,30,216.0,22.0,2.3,14.4,34.0,176.11,65.81
2018,7,28,5,45,335.0,32.0,2.4,14.85,73.0,287.22,227.89
2018,7,28,6,0,454.0,42.0,2.5,15.3,112.0,393.13,322.62
2018,7,28,6,15,526.5,50.0,2.45,15.95,160.5,473.08,390.34
2018,7,28,6,30,599.0,58.0,2.4,16.6,209.0,557.7,456.94
2018,7,28,6,45,646.0,64.0,2.4,17.2,261.0,623.48,505.9
2018,7,28,7,0,693.0,70.0,2.4,17.8,313.0,690.81,553.72
2018,7,28,7,15,726.5,75.0,2.35,18.7,366.0,741.67,586.53
2018,7,28,7,30,760.0,80.0,2.3,19.6,419.0,797.26,621.47
2018,7,28,7,45,784.0,84.5,2.3,20.45,471.0,842.81,648.63
2018,7,28,8,0,808.0,89.0,2.3,21.3,523.0,886.78,674.06
2018,7,28,8,15,826.5,92.5,2.3,22.1,573.0,922.39,693.39
2018,7,28,8,30,845.0,96.0,2.3,22.9,623.0,955.66,710.9
2018,7,28,8,45,859.0,100.0,2.25,23.75,669.5,972.24,716.59
2018,7,28,9,0,873.0,104.0,2.2,24.6,716.0,996.08,727.13
2018,7,28,9,15,876.5,109.5,2.25,25.3,755.0,1008.09,731.48
2018,7,28,9,30,880.0,115.0,2.3,26.0,794.0,1016.73,733.89
2018,7,28,9,45,878.5,122.5,2.3,26.75,826.5,1019.1,731.79
2018,7,28,10,0,877.0,130.0,2.3,27.5,859.0,1017.93,727.67
2018,7,28,10,15,883.0,132.5,2.4,28.0,888.0,1015.54,724.77
2018,7,28,10,30,889.0,135.0,2.5,28.5,917.0,1009.76,719.85
2018,7,28,10,45,892.0,137.5,2.55,28.95,938.5,997.73,710.75
2018,7,28,11,0,895.0,140.0,2.6,29.4,960.0,982.41,699.75
2018,7,28,11,15,897.0,141.5,2.7,29.7,974.5,962.05,686.5
2018,7,28,11,30,899.0,143.0,2.8,30.0,989.0,938.67,671.35
2018,7,28,11,45,898.0,144.5,2.85,30.35,995.0,909.82,652.16
2018,7,28,12,0,897.0,146.0,2.9,30.7,1001.0,878.41,631.32
2018,7,28,12,15,900.5,143.5,3.0,30.9,1001.0,844.87,609.71
2018,7,28,12,30,904.0,141.0,3.1,31.1,1001.0,808.94,586.37
2018,7,28,12,45,907.5,137.5,3.15,31.3,994.5,769.95,559.87
2018,7,28,13,0,911.0,134.0,3.2,31.5,988.0,728.83,530.54
2018,7,28,13,15,907.5,133.0,3.3,31.45,971.5,683.22,498.1
2018,7,28,13,30,904.0,132.0,3.4,31.4,955.0,636.28,463.82
2018,7,28,13,45,898.5,131.0,3.5,31.35,931.5,587.1,426.93
2018,7,28,14,0,893.0,130.0,3.6,31.3,908.0,537.11,388.35
2018,7,28,14,15,876.5,133.0,3.65,31.1,874.5,484.65,347.04
2018,7,28,14,30,860.0,136.0,3.7,30.9,841.0,427.64,301.46
2018,7,28,14,45,789.0,160.0,3.75,30.7,784.5,374.14,258.58
2018,7,28,15,0,718.0,184.0,3.8,30.5,728.0,320.08,215.73
2018,7,28,15,15,626.5,204.0,3.8,30.5,659.5,272.04,179.06
2018,7,28,15,30,535.0,224.0,3.8,30.5,591.0,234.61,152.71
2018,7,28,15,45,480.0,223.5,3.8,29.8,536.0,194.73,126.6
2018,7,28,16,0,425.0,223.0,3.8,29.1,481.0,161.0,109.44
2018,7,28,16,15,477.0,186.5,3.8,28.6,453.0,117.73,91.72
2018,7,28,16,30,529.0,150.0,3.8,28.1,425.0,97.93,76.0
2018,7,28,16,45,552.5,129.0,3.75,27.6,389.5,85.96,66.52
2018,7,28,17,0,576.0,108.0,3.7,27.1,354.0,73.75,56.71
2018,7,28,17,15,567.5,94.5,3.55,26.35,310.0,66.36,50.86
2018,7,28,17,30,559.0,81.0,3.4,25.6,266.0,58.42,44.43
2018,7,28,17,45,422.5,79.0,3.25,24.8,204.5,57.85,44.16
2018,7,28,18,0,286.0,77.0,3.1,24.0,143.0,57.04,43.51
2018,7,28,18,15,231.5,61.0,2.95,23.15,106.0,46.02,33.88
2018,7,28,18,30,177.0,45.0,2.8,22.3,69.0,34.54,23.6
2018,7,28,18,45,113.0,29.5,2.65,21.45,42.5,23.82,12.96
2018,7,28,19,0,49.0,14.0,2.5,20.6,16.0,12.73,0.0
2018,7,28,19,15,24.5,7.0,2.4,20.05,8.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,29,5,15,97.0,10.5,1.35,15.3,15.5,61.38,0.0
2018,7,29,5,30,194.0,21.0,1.4,15.6,31.0,161.25,46.13
2018,7,29,5,45,316.5,31.5,1.5,15.95,69.5,274.81,215.5
2018,7,29,6,0,439.0,42.0,1.6,16.3,108.0,382.67,311.06
2018,7,29,6,15,515.5,49.0,1.6,16.9,156.0,463.5,378.81
2018,7,29,6,30,592.0,56.0,1.6,17.5,204.0,549.24,445.52
2018,7,29,6,45,643.5,61.0,1.6,18.15,256.0,616.83,494.9
2018,7,29,7,0,695.0,66.0,1.6,18.8,308.0,681.82,539.98
2018,7,29,7,15,676.5,81.0,1.6,19.7,348.0,711.16,557.03
2018,7,29,7,30,658.0,96.0,1.6,20.6,388.0,732.07,567.72
2018,7,29,7,45,691.5,101.0,1.65,21.5,441.5,783.93,600.2
2018,7,29,8,0,725.0,106.0,1.7,22.4,495.0,834.97,630.91
2018,7,29,8,15,790.5,95.5,1.7,23.15,556.0,891.25,664.19
2018,7,29,8,30,856.0,85.0,1.7,23.9,617.0,942.19,693.02
2018,7,29,8,45,854.0,93.5,1.75,24.7,657.5,959.02,699.83
2018,7,29,9,0,852.0,102.0,1.8,25.5,698.0,972.38,704.85
2018,7,29,9,15,790.0,140.5,1.85,26.15,718.5,967.33,698.66
2018,7,29,9,30,728.0,179.0,1.9,26.8,739.0,953.38,687.16
2018,7,29,9,45,811.0,144.5,1.95,27.45,795.5,986.42,705.84
2018,7,29,10,0,894.0,110.0,2.0,28.1,852.0,1012.98,719.79
2018,7,29,10,15,901.0,111.5,2.1,28.6,881.0,1010.82,716.89
2018,7,29,10,30,908.0,113.0,2.2,29.1,910.0,1005.25,712.25
2018,7,29,10,45,913.0,113.5,2.3,29.55,932.0,993.33,703.89
2018,7,29,11,0,918.0,114.0,2.4,30.0,954.0,978.1,693.56
2018,7,29,11,15,920.5,115.0,2.5,30.1,968.5,957.79,681.03
2018,7,29,11,30,923.0,116.0,2.6,30.2,983.0,934.39,666.54
2018,7,29,11,45,924.5,116.0,2.7,30.35,990.0,906.22,648.8
2018,7,29,12,0,926.0,116.0,2.8,30.5,997.0,875.32,629.21
2018,7,29,12,15,923.0,118.0,2.95,30.35,995.5,840.0,607.62
2018,7,29,12,30,920.0,120.0,3.1,30.2,994.0,802.5,584.27
2018,7,29,12,45,882.5,143.5,3.2,30.1,976.0,755.86,553.09
2018,7,29,13,0,845.0,167.0,3.3,30.0,958.0,712.1,521.8
2018,7,29,13,15,846.5,161.5,3.35,29.8,942.5,667.04,489.78
2018,7,29,13,30,848.0,156.0,3.4,29.6,927.0,620.51,455.8
2018,7,29,13,45,793.0,184.0,3.45,29.45,890.5,569.0,416.8
2018,7,29,14,0,738.0,212.0,3.5,29.3,854.0,517.19,377.06
2018,7,29,14,15,783.0,178.0,3.55,29.05,838.0,473.09,341.96
2018,7,29,14,30,828.0,144.0,3.6,28.8,822.0,420.09,298.72
2018,7,29,14,45,818.0,140.5,3.7,28.55,785.0,367.36,255.06
2018,7,29,15,0,808.0,137.0,3.8,28.3,748.0,315.29,211.31
2018,7,29,15,15,818.0,123.0,3.8,28.3,712.0,260.66,164.96
2018,7,29,15,30,828.0,109.0,3.8,28.3,676.0,205.09,119.54
2018,7,29,15,45,807.0,107.0,3.8,27.5,628.5,153.95,83.58
2018,7,29,16,0,786.0,105.0,3.8,26.7,581.0,105.38,58.26
2018,7,29,16,15,769.0,100.0,3.8,26.15,533.0,68.9,52.22
2018,7,29,16,30,752.0,95.0,3.8,25.6,485.0,67.39,51.3
2018,7,29,16,45,723.0,90.5,3.75,25.1,433.0,59.78,45.2
2018,7,29,17,0,694.0,86.0,3.7,24.6,381.0,58.54,44.43
2018,7,29,17,15,655.5,80.0,3.6,23.95,329.0,56.03,42.57
2018,7,29,17,30,617.0,74.0,3.5,23.3,277.0,53.36,40.53
2018,7,29,17,45,562.5,66.5,3.4,22.7,226.5,49.28,37.15
2018,7,29,18,0,508.0,59.0,3.3,22.1,176.0,45.02,33.47
2018,7,29,18,15,427.0,49.5,3.15,21.5,130.5,38.76,27.86
2018,7,29,18,30,346.0,40.0,3.0,20.9,85.0,32.27,21.79
2018,7,29,18,45,236.0,28.0,2.9,20.35,52.5,23.11,12.22
2018,7,29,19,0,126.0,16.0,2.8,19.8,20.0,14.55,0.0
2018,7,29,19,15,63.0,8.0,2.7,19.5,10.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,30,5,15,69.0,10.0,1.85,15.7,13.5,45.9,0.0
2018,7,30,5,30,138.0,20.0,1.9,15.9,27.0,126.74,22.36
2018,7,30,5,45,290.0,30.0,1.95,16.1,66.5,256.42,200.56
2018,7,30,6,0,442.0,40.0,2.0,16.3,106.0,381.85,311.13
2018,7,30,6,15,516.5,47.0,1.95,16.8,153.0,461.09,378.09
2018,7,30,6,30,591.0,54.0,1.9,17.3,200.0,545.24,444.18
2018,7,30,6,45,607.0,63.5,1.85,17.8,244.5,591.08,477.72
2018,7,30,7,0,623.0,73.0,1.8,18.3,289.0,636.31,509.15
2018,7,30,7,15,456.5,119.5,1.8,19.15,291.5,563.43,450.93
2018,7,30,7,30,290.0,166.0,1.8,20.0,294.0,466.76,372.17
2018,7,30,7,45,370.5,170.5,1.8,20.9,355.0,567.79,446.88
2018,7,30,8,0,451.0,175.0,1.8,21.8,416.0,653.78,506.79
2018,7,30,8,15,645.0,130.0,1.85,22.7,510.5,799.84,606.9
2018,7,30,8,30,839.0,85.0,1.9,23.6,605.0,925.13,686.07
2018,7,30,8,45,860.0,85.0,1.95,24.55,652.5,954.05,699.69
2018,7,30,9,0,881.0,85.0,2.0,25.5,700.0,980.41,712.56
2018,7,30,9,15,893.0,86.0,2.1,26.4,741.0,996.18,719.33
2018,7,30,9,30,905.0,87.0,2.2,27.3,782.0,1008.81,724.25
2018,7,30,9,45,914.0,88.0,2.3,28.15,817.5,1015.15,725.45
2018,7,30,10,0,923.0,89.0,2.4,29.0,853.0,1018.11,724.67
2018,7,30,10,15,928.5,90.5,2.5,29.65,882.0,1014.69,720.6
2018,7,30,10,30,934.0,92.0,2.6,30.3,911.0,1007.81,714.52
2018,7,30,10,45,938.0,93.0,2.65,30.9,933.0,995.5,704.84
2018,7,30,11,0,942.0,94.0,2.7,31.5,955.0,979.8,693.2
2018,7,30,11,15,944.0,95.0,2.8,31.85,969.5,958.94,679.53
2018,7,30,11,30,946.0,96.0,2.9,32.2,984.0,934.93,663.89
2018,7,30,11,45,947.0,96.5,2.95,32.5,991.0,906.55,645.22
2018,7,30,12,0,948.0,97.0,3.0,32.8,998.0,875.35,624.74
2018,7,30,12,15,944.0,100.0,3.1,32.95,996.5,839.76,602.01
2018,7,30,12,30,940.0,103.0,3.2,33.1,995.0,801.92,577.62
2018,7,30,12,45,933.0,106.5,3.25,33.2,985.0,760.32,550.39
2018,7,30,13,0,926.0,110.0,3.3,33.3,975.0,717.11,519.79
2018,7,30,13,15,922.5,109.0,3.3,33.2,958.5,671.05,486.79
2018,7,30,13,30,919.0,108.0,3.3,33.1,942.0,623.59,451.99
2018,7,30,13,45,914.0,107.0,3.35,33.05,918.5,574.13,414.85
2018,7,30,14,0,909.0,106.0,3.4,33.0,895.0,523.77,375.97
2018,7,30,14,15,902.0,105.0,3.4,32.8,865.0,471.86,334.96
2018,7,30,14,30,895.0,104.0,3.4,32.6,835.0,419.66,292.6
2018,7,30,14,45,886.0,102.0,3.45,32.4,798.5,365.99,248.3
2018,7,30,15,0,877.0,100.0,3.5,32.2,762.0,312.67,203.71
2018,7,30,15,15,865.0,98.0,3.5,32.2,720.5,259.25,159.36
2018,7,30,15,30,853.0,96.0,3.5,32.2,679.0,206.91,117.92
2018,7,30,15,45,837.0,93.5,3.55,31.5,632.5,155.05,82.13
2018,7,30,16,0,821.0,91.0,3.6,30.8,586.0,95.41,49.43
2018,7,30,16,15,799.5,88.0,3.65,30.3,536.0,60.86,44.71
2018,7,30,16,30,778.0,85.0,3.7,29.8,486.0,60.4,44.62
2018,7,30,16,45,749.5,81.5,3.7,29.3,434.5,59.45,44.12
2018,7,30,17,0,721.0,78.0,3.7,28.8,383.0,58.46,43.57
2018,7,30,17,15,682.0,73.0,3.6,27.9,330.5,51.14,37.73
2018,7,30,17,30,643.0,68.0,3.5,27.0,278.0,48.99,36.18
2018,7,30,17,45,587.0,62.0,3.35,26.15,227.5,45.88,33.7
2018,7,30,18,0,531.0,56.0,3.2,25.3,177.0,42.69,31.01
2018,7,30,18,15,448.0,47.0,3.05,24.35,131.0,36.74,25.76
2018,7,30,18,30,365.0,38.0,2.9,23.4,85.0,30.6,20.09
2018,7,30,18,45,237.5,25.5,2.7,22.45,51.0,20.85,10.07
2018,7,30,19,0,110.0,13.0,2.5,21.5,17.0,11.82,0.0
2018,7,30,19,15,55.0,6.5,2.4,21.05,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.95,19.35,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.85,18.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,31,5,15,60.0,9.5,1.05,15.8,12.5,40.59,0.0
2018,7,31,5,30,120.0,19.0,1.1,16.3,25.0,113.91,5.45
2018,7,31,5,45,219.5,33.0,1.1,16.8,59.5,214.89,165.74
2018,7,31,6,0,319.0,47.0,1.1,17.3,94.0,305.59,246.95
2018,7,31,6,15,390.0,59.0,1.1,18.0,139.0,381.88,310.97
2018,7,31,6,30,461.0,71.0,1.1,18.7,184.0,468.64,379.69
2018,7,31,6,45,518.0,78.5,1.1,19.35,234.0,539.81,432.69
2018,7,31,7,0,575.0,86.0,1.1,20.0,284.0,613.17,484.42
2018,7,31,7,15,619.5,91.0,1.15,20.95,336.5,674.53,525.08
2018,7,31,7,30,664.0,96.0,1.2,21.9,389.0,736.4,564.63
2018,7,31,7,45,695.5,100.5,1.2,22.8,440.5,785.93,593.93
2018,7,31,8,0,727.0,105.0,1.2,23.7,492.0,834.52,621.81
2018,7,31,8,15,751.0,108.0,1.25,24.6,541.0,867.61,639.45
2018,7,31,8,30,775.0,111.0,1.3,25.5,590.0,904.31,659.34
2018,7,31,8,45,794.5,112.5,1.3,26.4,635.5,932.56,672.76
2018,7,31,9,0,814.0,114.0,1.3,27.3,681.0,958.21,684.46
2018,7,31,9,15,824.0,117.5,1.35,28.05,720.5,973.93,691.08
2018,7,31,9,30,834.0,121.0,1.4,28.8,760.0,986.52,695.95
2018,7,31,9,45,840.5,125.0,1.45,29.6,794.5,982.07,690.29
2018,7,31,10,0,847.0,129.0,1.5,30.4,829.0,985.24,689.68
2018,7,31,10,15,855.5,130.0,1.6,30.75,858.0,983.98,688.31
2018,7,31,10,30,864.0,131.0,1.7,31.1,887.0,979.43,685.03
2018,7,31,10,45,871.5,131.0,1.85,31.4,910.0,969.63,679.33
2018,7,31,11,0,879.0,131.0,2.0,31.7,933.0,956.57,671.61
2018,7,31,11,15,883.5,130.5,2.1,31.85,947.5,937.08,659.72
2018,7,31,11,30,888.0,130.0,2.2,32.0,962.0,914.56,645.94
2018,7,31,11,45,891.0,130.0,2.3,32.15,970.0,888.29,629.72
2018,7,31,12,0,894.0,130.0,2.4,32.3,978.0,859.29,611.66
2018,7,31,12,15,897.0,127.5,2.5,32.35,978.0,825.56,590.64
2018,7,31,12,30,900.0,125.0,2.6,32.4,978.0,789.46,567.86
2018,7,31,12,45,902.5,121.5,2.7,32.45,970.5,749.92,542.11
2018,7,31,13,0,905.0,118.0,2.8,32.5,963.0,708.32,513.22
2018,7,31,13,15,902.5,117.0,2.85,32.45,947.0,663.63,481.36
2018,7,31,13,30,900.0,116.0,2.9,32.4,931.0,617.51,447.63
2018,7,31,13,45,896.0,114.0,3.0,32.35,908.0,568.54,411.09
2018,7,31,14,0,892.0,112.0,3.1,32.3,885.0,518.64,372.72
2018,7,31,14,15,886.0,110.0,3.15,32.15,855.0,467.14,332.06
2018,7,31,14,30,880.0,108.0,3.2,32.0,825.0,415.29,289.96
2018,7,31,14,45,871.5,105.5,3.25,31.8,789.0,362.11,246.02
2018,7,31,15,0,863.0,103.0,3.3,31.6,753.0,309.25,201.77
2018,7,31,15,15,850.5,101.0,3.3,31.6,711.5,256.4,157.92
