Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,15,30,838.0,99.0,3.3,31.6,670.0,204.68,117.08
2018,7,31,15,45,823.5,95.5,3.3,31.0,624.0,143.72,74.37
2018,7,31,16,0,809.0,92.0,3.3,30.4,578.0,93.51,49.19
2018,7,31,16,15,789.5,88.0,3.3,29.9,529.0,60.84,44.78
2018,7,31,16,30,770.0,84.0,3.3,29.4,480.0,59.69,44.12
2018,7,31,16,45,743.0,80.0,3.3,28.95,428.5,58.36,43.28
2018,7,31,17,0,716.0,76.0,3.3,28.5,377.0,56.94,42.36
2018,7,31,17,15,678.0,71.5,3.25,27.7,325.5,50.1,36.9
2018,7,31,17,30,640.0,67.0,3.2,26.9,274.0,48.3,35.61
2018,7,31,17,45,586.0,60.0,3.1,26.05,223.5,44.38,32.43
2018,7,31,18,0,532.0,53.0,3.0,25.2,173.0,40.29,28.96
2018,7,31,18,15,450.5,45.0,2.9,24.35,128.0,35.12,24.36
2018,7,31,18,30,369.0,37.0,2.8,23.5,83.0,29.81,19.37
2018,7,31,18,45,241.0,25.5,2.7,22.6,50.0,20.97,9.8
2018,7,31,19,0,113.0,14.0,2.6,21.7,17.0,12.73,0.0
2018,7,31,19,15,56.5,7.0,2.5,21.2,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.9,18.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.65,18.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,1,5,15,82.5,9.0,1.2,15.85,13.0,52.03,0.0
2018,8,1,5,30,165.0,18.0,1.2,16.3,26.0,138.28,0.0
2018,8,1,5,45,288.5,29.0,1.2,16.75,62.5,253.94,195.21
2018,8,1,6,0,412.0,40.0,1.2,17.2,99.0,361.09,291.16
2018,8,1,6,15,487.0,47.0,1.15,17.95,145.0,439.38,356.47
2018,8,1,6,30,562.0,54.0,1.1,18.7,191.0,522.61,420.58
2018,8,1,6,45,612.0,59.5,1.1,19.45,241.5,588.46,468.24
2018,8,1,7,0,662.0,65.0,1.1,20.2,292.0,651.71,511.57
2018,8,1,7,15,698.0,69.5,1.05,21.15,344.0,708.08,547.06
2018,8,1,7,30,734.0,74.0,1.0,22.1,396.0,764.33,580.85
2018,8,1,7,45,759.5,77.5,0.95,23.1,447.0,809.26,605.47
2018,8,1,8,0,785.0,81.0,0.9,24.1,498.0,852.81,628.38
2018,8,1,8,15,804.5,84.0,0.95,24.95,546.5,888.32,647.42
2018,8,1,8,30,824.0,87.0,1.0,25.8,595.0,911.86,658.63
2018,8,1,8,45,839.0,89.5,1.05,26.65,640.5,937.66,671.36
2018,8,1,9,0,854.0,92.0,1.1,27.5,686.0,960.74,682.28
2018,8,1,9,15,868.5,92.0,1.2,28.35,727.0,977.5,690.13
2018,8,1,9,30,883.0,92.0,1.3,29.2,768.0,991.24,696.21
2018,8,1,9,45,894.5,92.0,1.4,30.0,804.0,998.82,698.73
2018,8,1,10,0,906.0,92.0,1.5,30.8,840.0,1003.09,699.36
2018,8,1,10,15,912.0,94.0,1.7,31.25,869.0,1000.72,698.4
2018,8,1,10,30,918.0,96.0,1.9,31.7,898.0,994.89,695.25
2018,8,1,10,45,922.5,96.5,2.05,32.1,920.0,982.62,687.62
2018,8,1,11,0,927.0,97.0,2.2,32.5,942.0,967.02,677.94
2018,8,1,11,15,930.0,98.0,2.35,32.65,957.0,947.25,666.3
2018,8,1,11,30,933.0,99.0,2.5,32.8,972.0,924.32,652.58
2018,8,1,11,45,934.0,99.5,2.7,32.95,979.0,896.15,635.77
2018,8,1,12,0,935.0,100.0,2.9,33.1,986.0,865.18,616.93
2018,8,1,12,15,934.5,100.0,3.05,33.05,985.0,829.96,595.22
2018,8,1,12,30,934.0,100.0,3.2,33.0,984.0,792.39,571.69
2018,8,1,12,45,931.5,100.0,3.35,32.95,975.0,751.21,545.41
2018,8,1,13,0,929.0,100.0,3.5,32.9,966.0,708.16,515.56
2018,8,1,13,15,925.5,100.0,3.55,32.75,950.0,662.79,482.99
2018,8,1,13,30,922.0,100.0,3.6,32.6,934.0,615.98,448.52
2018,8,1,13,45,916.5,99.5,3.7,32.4,910.5,566.46,411.34
2018,8,1,14,0,911.0,99.0,3.8,32.2,887.0,516.08,372.35
2018,8,1,14,15,904.5,97.5,3.85,31.9,857.0,463.85,330.88
2018,8,1,14,30,898.0,96.0,3.9,31.6,827.0,411.29,287.95
2018,8,1,14,45,888.5,95.5,3.95,31.35,791.0,358.38,243.76
2018,8,1,15,0,879.0,95.0,4.0,31.1,755.0,305.84,199.37
2018,8,1,15,15,867.0,93.0,4.0,31.1,713.5,252.27,154.64
2018,8,1,15,30,855.0,91.0,4.0,31.1,672.0,199.78,113.05
2018,8,1,15,45,839.5,88.5,4.1,30.2,626.0,147.86,77.62
2018,8,1,16,0,824.0,86.0,4.2,29.3,580.0,97.75,53.42
2018,8,1,16,15,803.5,83.0,4.2,28.7,530.5,57.63,42.37
2018,8,1,16,30,783.0,80.0,4.2,28.1,481.0,57.02,42.16
2018,8,1,16,45,755.5,76.5,4.2,27.55,429.5,55.93,41.53
2018,8,1,17,0,728.0,73.0,4.2,27.0,378.0,54.78,40.83
2018,8,1,17,15,690.5,68.5,4.1,26.2,326.0,52.71,39.37
2018,8,1,17,30,653.0,64.0,4.0,25.4,274.0,46.18,34.04
2018,8,1,17,45,599.0,58.0,3.9,24.65,223.5,42.95,31.4
2018,8,1,18,0,545.0,52.0,3.8,23.9,173.0,39.61,28.53
2018,8,1,18,15,461.5,44.0,3.7,23.15,127.5,34.39,23.84
2018,8,1,18,30,378.0,36.0,3.6,22.4,82.0,29.03,18.77
2018,8,1,18,45,246.0,24.5,3.45,21.6,49.0,20.15,8.82
2018,8,1,19,0,114.0,13.0,3.3,20.8,16.0,11.82,0.0
2018,8,1,19,15,57.0,6.5,3.25,20.4,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.1,19.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,5,15,90.0,9.0,2.1,14.3,13.0,55.93,0.0
2018,8,2,5,30,180.0,18.0,2.1,14.7,26.0,145.6,0.0
2018,8,2,5,45,308.5,28.0,2.1,15.05,63.0,265.05,204.54
2018,8,2,6,0,437.0,38.0,2.1,15.4,100.0,374.88,305.77
2018,8,2,6,15,521.0,44.0,2.15,16.2,148.0,458.87,377.31
2018,8,2,6,30,605.0,50.0,2.2,17.0,196.0,543.35,444.26
2018,8,2,6,45,657.0,54.5,2.2,17.75,248.0,611.78,495.26
2018,8,2,7,0,709.0,59.0,2.2,18.5,300.0,681.88,544.91
2018,8,2,7,15,745.0,62.0,2.25,19.4,353.0,737.62,581.87
2018,8,2,7,30,781.0,65.0,2.3,20.3,406.0,793.18,617.42
2018,8,2,7,45,807.5,67.5,2.35,21.2,458.5,829.88,638.66
2018,8,2,8,0,834.0,70.0,2.4,22.1,511.0,874.06,664.72
2018,8,2,8,15,853.0,72.0,2.45,22.9,560.5,908.82,684.04
2018,8,2,8,30,872.0,74.0,2.5,23.7,610.0,941.34,701.65
2018,8,2,8,45,887.5,75.0,2.55,24.55,656.0,966.68,714.21
2018,8,2,9,0,903.0,76.0,2.6,25.4,702.0,989.2,724.92
2018,8,2,9,15,909.5,79.5,2.75,25.9,742.5,1002.76,731.76
2018,8,2,9,30,916.0,83.0,2.9,26.4,783.0,1012.93,736.57
2018,8,2,9,45,919.0,88.0,3.05,26.9,817.5,1017.85,738.11
2018,8,2,10,0,922.0,93.0,3.2,27.4,852.0,1019.18,737.48
2018,8,2,10,15,929.0,93.5,3.25,27.75,881.5,1015.97,733.71
2018,8,2,10,30,936.0,94.0,3.3,28.1,911.0,1009.28,727.9
2018,8,2,10,45,941.0,94.5,3.4,28.45,933.5,997.21,719.13
2018,8,2,11,0,946.0,95.0,3.5,28.8,956.0,981.71,708.29
2018,8,2,11,15,949.0,96.0,3.55,29.1,971.5,961.52,694.29
2018,8,2,11,30,952.0,97.0,3.6,29.4,987.0,938.09,678.29
2018,8,2,11,45,954.0,96.5,3.65,29.7,994.0,909.27,658.81
2018,8,2,12,0,956.0,96.0,3.7,30.0,1001.0,877.59,637.46
2018,8,2,12,15,955.0,97.5,3.75,30.1,1000.5,842.6,614.37
2018,8,2,12,30,954.0,99.0,3.8,30.2,1000.0,805.17,589.52
2018,8,2,12,45,950.0,100.0,3.9,30.35,990.5,762.93,561.32
2018,8,2,13,0,946.0,101.0,4.0,30.5,981.0,718.86,529.54
2018,8,2,13,15,943.5,100.0,4.05,30.35,965.0,672.44,495.76
2018,8,2,13,30,941.0,99.0,4.1,30.2,949.0,624.48,459.95
2018,8,2,13,45,937.0,98.5,4.2,30.1,926.0,574.77,421.85
2018,8,2,14,0,933.0,98.0,4.3,30.0,903.0,524.02,381.81
2018,8,2,14,15,927.5,96.5,4.3,29.75,873.0,471.02,339.02
2018,8,2,14,30,922.0,95.0,4.3,29.5,843.0,417.55,294.69
2018,8,2,14,45,914.0,93.0,4.35,29.25,806.5,362.67,248.4
2018,8,2,15,0,906.0,91.0,4.4,29.0,770.0,308.01,201.78
2018,8,2,15,15,894.0,89.0,4.4,29.0,727.5,252.96,155.4
2018,8,2,15,30,882.0,87.0,4.4,29.0,685.0,198.99,112.37
2018,8,2,15,45,869.5,84.0,4.4,28.3,639.0,145.54,75.67
2018,8,2,16,0,857.0,81.0,4.4,27.6,593.0,93.61,50.9
2018,8,2,16,15,840.5,77.5,4.35,27.05,543.5,63.91,47.92
2018,8,2,16,30,824.0,74.0,4.3,26.5,494.0,53.23,39.28
2018,8,2,16,45,800.5,70.5,4.3,25.95,442.0,51.96,38.47
2018,8,2,17,0,777.0,67.0,4.3,25.4,390.0,50.61,37.58
2018,8,2,17,15,743.0,62.5,4.2,24.6,337.0,48.33,35.91
2018,8,2,17,30,709.0,58.0,4.1,23.8,284.0,45.96,34.1
2018,8,2,17,45,658.0,52.5,4.0,23.0,232.0,42.58,31.31
2018,8,2,18,0,607.0,47.0,3.9,22.2,180.0,39.12,28.31
2018,8,2,18,15,524.0,40.0,3.65,21.4,133.0,31.24,21.31
2018,8,2,18,30,441.0,33.0,3.4,20.6,86.0,26.56,16.79
2018,8,2,18,45,293.0,23.5,3.2,19.8,51.5,19.38,7.85
2018,8,2,19,0,145.0,14.0,3.0,19.0,17.0,12.73,0.0
2018,8,2,19,15,72.5,7.0,2.9,18.6,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,3,5,15,115.5,9.0,1.85,13.6,14.0,8.19,0.0
2018,8,3,5,30,231.0,18.0,2.0,14.1,28.0,148.71,0.0
2018,8,3,5,45,377.0,26.5,2.15,14.6,68.0,305.53,234.4
2018,8,3,6,0,523.0,35.0,2.3,15.1,108.0,420.13,342.37
2018,8,3,6,15,597.5,40.5,2.25,15.75,157.5,501.9,411.49
2018,8,3,6,30,672.0,46.0,2.2,16.4,207.0,587.69,478.99
2018,8,3,6,45,717.5,51.0,2.2,17.1,260.5,653.94,527.94
2018,8,3,7,0,763.0,56.0,2.2,17.8,314.0,721.41,575.21
2018,8,3,7,15,794.0,59.5,2.15,18.75,368.0,775.25,609.5
2018,8,3,7,30,825.0,63.0,2.1,19.7,422.0,819.75,635.79
2018,8,3,7,45,846.0,66.5,2.05,20.65,474.5,862.75,660.12
2018,8,3,8,0,867.0,70.0,2.0,21.6,527.0,904.02,682.48
2018,8,3,8,15,883.5,73.5,2.0,22.4,578.0,938.97,700.97
2018,8,3,8,30,900.0,77.0,2.0,23.2,629.0,971.39,717.54
2018,8,3,8,45,912.0,79.5,2.0,24.05,675.5,995.42,728.33
2018,8,3,9,0,924.0,82.0,2.0,24.9,722.0,1016.41,737.18
2018,8,3,9,15,933.0,85.0,2.1,25.6,764.0,1031.78,744.19
2018,8,3,9,30,942.0,88.0,2.2,26.3,806.0,1043.72,749.15
2018,8,3,9,45,948.0,90.5,2.25,26.95,841.5,1048.59,749.35
2018,8,3,10,0,954.0,93.0,2.3,27.6,877.0,1049.87,747.52
2018,8,3,10,15,960.0,94.0,2.4,28.15,907.0,1045.89,743.44
2018,8,3,10,30,966.0,95.0,2.5,28.7,937.0,1038.33,737.27
2018,8,3,10,45,970.0,96.0,2.6,29.2,959.5,1025.27,727.92
2018,8,3,11,0,974.0,97.0,2.7,29.7,982.0,1008.7,716.48
2018,8,3,11,15,976.0,98.0,2.8,30.05,996.5,986.86,702.2
2018,8,3,11,30,978.0,99.0,2.9,30.4,1011.0,961.75,685.87
2018,8,3,11,45,977.5,99.5,3.0,30.7,1017.0,930.88,665.96
2018,8,3,12,0,977.0,100.0,3.1,31.0,1023.0,897.17,644.15
2018,8,3,12,15,975.0,101.0,3.2,31.1,1021.5,860.07,620.49
2018,8,3,12,30,973.0,102.0,3.3,31.2,1020.0,820.56,595.02
2018,8,3,12,45,970.0,102.5,3.4,31.25,1010.5,777.71,567.17
2018,8,3,13,0,967.0,103.0,3.5,31.3,1001.0,732.92,535.52
2018,8,3,13,15,962.5,103.5,3.6,31.2,984.0,685.44,501.44
2018,8,3,13,30,958.0,104.0,3.7,31.1,967.0,636.52,465.36
2018,8,3,13,45,950.5,104.0,3.8,31.0,941.5,584.4,425.92
2018,8,3,14,0,943.0,104.0,3.9,30.9,916.0,531.54,384.74
2018,8,3,14,15,933.0,103.5,3.95,30.7,883.5,476.74,340.99
2018,8,3,14,30,923.0,103.0,4.0,30.5,851.0,421.91,296.02
2018,8,3,14,45,910.5,103.0,4.05,30.3,812.5,366.86,249.97
2018,8,3,15,0,898.0,103.0,4.1,30.1,774.0,312.46,204.01
2018,8,3,15,15,885.5,100.5,4.1,30.1,731.0,257.18,157.91
2018,8,3,15,30,873.0,98.0,4.1,30.1,688.0,203.03,115.26
2018,8,3,15,45,852.5,97.0,4.1,29.5,639.5,141.17,72.89
2018,8,3,16,0,832.0,96.0,4.1,28.9,591.0,90.75,49.96
2018,8,3,16,15,802.5,94.5,4.05,28.45,538.0,65.85,49.25
2018,8,3,16,30,773.0,93.0,4.0,28.0,485.0,66.64,50.21
2018,8,3,16,45,738.0,89.5,3.95,27.5,431.0,65.91,49.91
2018,8,3,17,0,703.0,86.0,3.9,27.0,377.0,59.14,44.52
2018,8,3,17,15,659.0,81.0,3.7,26.2,323.5,57.35,43.32
2018,8,3,17,30,615.0,76.0,3.5,25.4,270.0,55.5,42.01
2018,8,3,17,45,552.5,68.0,3.3,24.55,218.0,51.05,38.37
2018,8,3,18,0,490.0,60.0,3.1,23.7,166.0,46.43,34.4
2018,8,3,18,15,403.5,49.0,2.95,22.85,120.5,38.88,27.67
2018,8,3,18,30,317.0,38.0,2.8,22.0,75.0,31.03,20.36
2018,8,3,18,45,200.0,24.5,2.65,21.15,44.0,20.34,7.75
2018,8,3,19,0,83.0,11.0,2.5,20.3,13.0,10.01,0.0
2018,8,3,19,15,41.5,5.5,2.45,19.85,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,18.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,5,15,75.0,8.5,1.2,16.35,11.5,7.73,0.0
2018,8,4,5,30,150.0,17.0,1.3,17.0,23.0,101.22,0.0
2018,8,4,5,45,272.0,29.0,1.4,17.65,59.0,242.88,181.83
2018,8,4,6,0,394.0,41.0,1.5,18.3,95.0,349.01,280.09
2018,8,4,6,15,470.5,50.0,1.55,18.95,142.0,430.33,348.87
2018,8,4,6,30,547.0,59.0,1.6,19.6,189.0,516.71,417.21
2018,8,4,6,45,597.0,66.5,1.6,20.25,240.5,584.83,467.55
2018,8,4,7,0,647.0,74.0,1.6,20.9,292.0,654.79,516.68
2018,8,4,7,15,682.5,80.0,1.8,21.75,344.5,711.76,555.4
2018,8,4,7,30,718.0,86.0,2.0,22.6,397.0,768.68,592.93
2018,8,4,7,45,743.5,91.0,2.15,23.5,448.5,809.78,617.96
2018,8,4,8,0,769.0,96.0,2.3,24.4,500.0,854.8,645.26
2018,8,4,8,15,789.0,100.0,2.5,25.1,549.5,891.63,667.43
2018,8,4,8,30,809.0,104.0,2.7,25.8,599.0,926.22,687.9
2018,8,4,8,45,823.5,107.5,2.85,26.5,644.5,952.35,702.21
2018,8,4,9,0,838.0,111.0,3.0,27.2,690.0,975.64,714.68
2018,8,4,9,15,858.0,110.0,3.2,27.8,733.5,985.57,719.12
2018,8,4,9,30,878.0,109.0,3.4,28.4,777.0,1003.19,728.74
2018,8,4,9,45,897.5,105.5,3.55,29.0,816.0,1014.41,733.82
2018,8,4,10,0,917.0,102.0,3.7,29.6,855.0,1022.35,736.92
2018,8,4,10,15,925.0,102.0,3.8,29.9,884.0,1019.34,733.64
2018,8,4,10,30,933.0,102.0,3.9,30.2,913.0,1012.86,728.35
2018,8,4,10,45,940.0,101.0,4.0,30.5,936.0,1000.91,719.66
2018,8,4,11,0,947.0,100.0,4.1,30.8,959.0,985.54,708.89
2018,8,4,11,15,951.5,99.5,4.2,30.9,974.5,964.98,695.42
2018,8,4,11,30,956.0,99.0,4.3,31.0,990.0,941.17,679.86
2018,8,4,11,45,959.5,98.0,4.4,31.1,997.5,912.89,661.36
2018,8,4,12,0,963.0,97.0,4.5,31.2,1005.0,881.64,640.86
2018,8,4,12,15,961.5,97.5,4.6,31.15,1003.5,844.97,617.02
2018,8,4,12,30,960.0,98.0,4.7,31.1,1002.0,805.92,591.52
2018,8,4,12,45,957.5,98.0,4.8,31.1,992.5,763.52,563.45
2018,8,4,13,0,955.0,98.0,4.9,31.1,983.0,719.18,531.56
2018,8,4,13,15,954.0,96.0,5.0,30.9,967.0,672.35,497.49
2018,8,4,13,30,953.0,94.0,5.1,30.7,951.0,623.84,461.19
2018,8,4,13,45,951.0,91.0,5.2,30.55,927.5,572.51,421.65
2018,8,4,14,0,949.0,88.0,5.3,30.4,904.0,519.97,379.97
2018,8,4,14,15,944.0,86.5,5.3,30.15,874.0,466.33,336.16
2018,8,4,14,30,939.0,85.0,5.3,29.9,844.0,412.15,290.77
2018,8,4,14,45,932.5,83.0,5.35,29.6,807.5,356.8,243.67
2018,8,4,15,0,926.0,81.0,5.4,29.3,771.0,301.52,196.17
2018,8,4,15,15,915.0,79.0,5.4,29.3,728.5,245.59,148.85
2018,8,4,15,30,904.0,77.0,5.4,29.3,686.0,190.64,105.15
2018,8,4,15,45,890.0,75.5,5.35,28.45,639.5,136.93,69.09
2018,8,4,16,0,876.0,74.0,5.3,27.6,593.0,84.88,46.08
2018,8,4,16,15,857.0,71.5,5.2,27.05,542.5,60.11,44.78
2018,8,4,16,30,838.0,69.0,5.1,26.5,492.0,58.63,43.83
2018,8,4,16,45,811.0,66.5,4.95,25.95,439.0,49.28,36.22
2018,8,4,17,0,784.0,64.0,4.8,25.4,386.0,48.53,35.83
2018,8,4,17,15,747.0,60.0,4.6,24.7,332.5,46.53,34.36
2018,8,4,17,30,710.0,56.0,4.4,24.0,279.0,44.47,32.79
2018,8,4,17,45,655.5,51.5,4.2,23.3,227.0,41.87,30.66
2018,8,4,18,0,601.0,47.0,4.0,22.6,175.0,39.29,28.39
2018,8,4,18,15,513.5,40.0,3.7,21.9,128.0,31.4,21.34
2018,8,4,18,30,426.0,33.0,3.4,21.2,81.0,26.75,16.78
2018,8,4,18,45,277.5,23.0,3.05,20.45,48.0,19.13,6.15
2018,8,4,19,0,129.0,13.0,2.7,19.7,15.0,11.82,0.0
2018,8,4,19,15,64.5,6.5,2.6,19.3,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,5,5,15,106.0,8.5,1.65,13.55,12.5,0.0,0.0
2018,8,5,5,30,212.0,17.0,1.8,14.1,25.0,136.44,0.0
2018,8,5,5,45,362.0,25.5,1.95,14.6,64.0,293.66,220.67
2018,8,5,6,0,512.0,34.0,2.1,15.1,103.0,410.57,333.58
2018,8,5,6,15,590.5,39.5,2.15,15.8,152.5,494.53,404.99
2018,8,5,6,30,669.0,45.0,2.2,16.5,202.0,582.86,475.01
2018,8,5,6,45,718.0,49.0,2.2,17.25,255.5,650.29,524.95
2018,8,5,7,0,767.0,53.0,2.2,18.0,309.0,719.17,573.27
2018,8,5,7,15,799.5,56.5,2.3,18.75,363.5,765.94,604.07
2018,8,5,7,30,832.0,60.0,2.4,19.5,418.0,820.35,639.37
2018,8,5,7,45,855.5,62.0,2.45,20.3,471.0,863.82,665.42
2018,8,5,8,0,879.0,64.0,2.5,21.1,524.0,905.73,689.86
2018,8,5,8,15,897.0,66.0,2.55,21.85,575.0,940.52,709.15
2018,8,5,8,30,915.0,68.0,2.6,22.6,626.0,972.87,726.6
2018,8,5,8,45,928.5,70.0,2.7,23.35,673.5,998.11,739.68
2018,8,5,9,0,942.0,72.0,2.8,24.1,721.0,1020.3,750.79
2018,8,5,9,15,947.5,76.0,2.9,24.75,762.0,1033.72,756.54
2018,8,5,9,30,953.0,80.0,3.0,25.4,803.0,1043.57,760.16
2018,8,5,9,45,955.0,84.5,3.15,26.0,838.0,1046.87,760.29
2018,8,5,10,0,957.0,89.0,3.3,26.6,873.0,1046.48,758.2
2018,8,5,10,15,963.5,90.0,3.4,26.95,903.0,1042.98,754.61
2018,8,5,10,30,970.0,91.0,3.5,27.3,933.0,1035.85,748.84
2018,8,5,10,45,975.0,91.0,3.6,27.65,955.5,1022.64,739.28
2018,8,5,11,0,980.0,91.0,3.7,28.0,978.0,1005.9,727.57
2018,8,5,11,15,982.5,92.0,3.8,28.2,993.5,984.42,713.3
2018,8,5,11,30,985.0,93.0,3.9,28.4,1009.0,959.6,696.89
2018,8,5,11,45,986.5,93.0,4.0,28.55,1016.0,929.78,677.32
2018,8,5,12,0,988.0,93.0,4.1,28.7,1023.0,896.98,655.71
2018,8,5,12,15,990.0,91.0,4.2,28.75,1022.5,859.94,631.42
2018,8,5,12,30,992.0,89.0,4.3,28.8,1022.0,820.26,605.16
2018,8,5,12,45,994.5,87.0,4.35,28.8,1015.0,778.45,577.14
2018,8,5,13,0,997.0,85.0,4.4,28.8,1008.0,734.23,545.32
2018,8,5,13,15,994.5,84.5,4.45,28.75,991.5,685.94,509.53
2018,8,5,13,30,992.0,84.0,4.5,28.7,975.0,635.97,471.55
2018,8,5,13,45,987.5,84.0,4.5,28.65,951.0,583.89,430.92
2018,8,5,14,0,983.0,84.0,4.5,28.6,927.0,530.72,388.31
2018,8,5,14,15,976.5,83.0,4.5,28.5,895.5,475.05,342.75
2018,8,5,14,30,970.0,82.0,4.5,28.4,864.0,418.95,295.64
2018,8,5,14,45,961.0,81.0,4.5,28.25,826.0,361.87,246.96
2018,8,5,15,0,952.0,80.0,4.5,28.1,788.0,305.09,198.12
2018,8,5,15,15,941.5,78.5,4.5,28.1,745.0,248.14,149.96
2018,8,5,15,30,931.0,77.0,4.5,28.1,702.0,192.1,105.53
2018,8,5,15,45,916.0,75.0,4.5,27.6,653.5,136.41,68.4
2018,8,5,16,0,901.0,73.0,4.5,27.1,605.0,82.52,45.24
2018,8,5,16,15,881.5,71.0,4.45,26.7,553.5,60.04,44.8
2018,8,5,16,30,862.0,69.0,4.4,26.3,502.0,58.86,44.08
2018,8,5,16,45,835.5,66.5,4.35,25.85,448.0,57.18,42.92
2018,8,5,17,0,809.0,64.0,4.3,25.4,394.0,48.79,36.05
2018,8,5,17,15,772.0,60.0,4.0,24.7,339.0,46.77,34.58
2018,8,5,17,30,735.0,56.0,3.7,24.0,284.0,44.7,32.99
2018,8,5,17,45,678.5,51.5,3.4,23.3,231.0,42.07,30.83
2018,8,5,18,0,622.0,47.0,3.1,22.6,178.0,39.47,28.54
2018,8,5,18,15,530.0,39.5,2.8,21.7,129.5,31.11,21.1
2018,8,5,18,30,438.0,32.0,2.5,20.8,81.0,25.98,16.1
2018,8,5,18,45,273.0,21.0,2.2,19.95,46.5,17.34,4.08
2018,8,5,19,0,108.0,10.0,1.9,19.1,12.0,9.1,0.0
2018,8,5,19,15,54.0,5.0,1.85,18.7,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,5,15,37.0,6.5,1.3,14.0,8.0,0.0,0.0
2018,8,6,5,30,74.0,13.0,1.4,14.7,16.0,53.97,0.0
2018,8,6,5,45,156.5,30.0,1.55,15.4,47.5,170.84,124.97
2018,8,6,6,0,239.0,47.0,1.7,16.1,79.0,253.17,204.7
2018,8,6,6,15,298.5,64.5,1.7,16.7,122.0,324.95,266.83
2018,8,6,6,30,358.0,82.0,1.7,17.3,165.0,400.99,329.55
2018,8,6,6,45,395.0,99.5,1.75,17.9,212.5,463.07,378.37
2018,8,6,7,0,432.0,117.0,1.8,18.5,260.0,526.53,426.12
2018,8,6,7,15,461.5,131.5,1.9,19.35,308.5,580.84,464.92
2018,8,6,7,30,491.0,146.0,2.0,20.2,357.0,635.34,502.56
2018,8,6,7,45,509.5,161.5,2.15,21.05,404.5,680.91,532.71
2018,8,6,8,0,528.0,177.0,2.3,21.9,452.0,725.34,561.39
2018,8,6,8,15,545.5,190.5,2.5,22.75,499.0,765.05,586.54
2018,8,6,8,30,563.0,204.0,2.7,23.6,546.0,803.09,610.15
2018,8,6,8,45,574.0,216.5,2.85,24.4,588.5,831.72,626.73
2018,8,6,9,0,585.0,229.0,3.0,25.2,631.0,858.07,641.67
2018,8,6,9,15,626.5,224.5,3.2,25.95,678.5,898.93,667.56
2018,8,6,9,30,668.0,220.0,3.4,26.7,726.0,932.94,688.12
2018,8,6,9,45,713.0,207.0,3.6,27.4,770.0,958.39,702.77
2018,8,6,10,0,758.0,194.0,3.8,28.1,814.0,980.29,715.11
2018,8,6,10,15,762.0,200.0,3.85,28.5,842.0,978.83,712.12
2018,8,6,10,30,766.0,206.0,3.9,28.9,870.0,974.09,707.3
2018,8,6,10,45,765.5,212.5,4.0,29.3,890.0,962.31,698.33
2018,8,6,11,0,765.0,219.0,4.1,29.7,910.0,947.42,687.47
2018,8,6,11,15,764.5,223.5,4.15,29.9,923.5,927.55,673.72
2018,8,6,11,30,764.0,228.0,4.2,30.1,937.0,904.83,658.18
2018,8,6,11,45,760.5,231.5,4.3,30.35,942.0,875.95,638.29
2018,8,6,12,0,757.0,235.0,4.4,30.6,947.0,844.79,616.47
2018,8,6,12,15,774.5,224.5,4.45,30.7,952.0,815.61,596.45
2018,8,6,12,30,792.0,214.0,4.5,30.8,957.0,781.04,572.48
2018,8,6,12,45,813.0,199.0,4.6,30.9,955.5,746.16,547.99
2018,8,6,13,0,834.0,184.0,4.7,31.0,954.0,708.13,520.91
2018,8,6,13,15,830.0,182.0,4.75,30.9,937.0,662.21,487.45
2018,8,6,13,30,826.0,180.0,4.8,30.8,920.0,615.27,452.42
2018,8,6,13,45,820.0,177.5,4.85,30.75,896.0,566.05,414.75
2018,8,6,14,0,814.0,175.0,4.9,30.7,872.0,516.37,375.71
2018,8,6,14,15,807.0,171.5,4.9,30.55,841.5,465.23,334.65
2018,8,6,14,30,800.0,168.0,4.9,30.4,811.0,414.12,292.63
2018,8,6,14,45,791.5,163.0,4.9,30.2,774.5,361.64,248.93
2018,8,6,15,0,783.0,158.0,4.9,30.0,738.0,309.75,205.42
2018,8,6,15,15,767.5,154.0,4.9,30.0,695.5,250.31,157.08
2018,8,6,15,30,752.0,150.0,4.9,30.0,653.0,199.55,117.89
2018,8,6,15,45,739.5,142.5,4.8,29.45,607.5,148.58,84.17
2018,8,6,16,0,727.0,135.0,4.7,28.9,562.0,99.41,62.19
2018,8,6,16,15,715.0,124.5,4.6,28.45,513.5,78.76,59.97
2018,8,6,16,30,703.0,114.0,4.5,28.0,465.0,74.43,56.72
2018,8,6,16,45,680.5,105.5,4.4,27.6,414.5,71.06,54.23
2018,8,6,17,0,658.0,97.0,4.3,27.2,364.0,67.39,51.45
2018,8,6,17,15,622.5,88.0,3.8,26.35,312.0,62.94,48.05
2018,8,6,17,30,587.0,79.0,3.3,25.5,260.0,58.2,44.3
2018,8,6,17,45,537.0,69.0,2.85,24.7,210.0,52.25,39.36
2018,8,6,18,0,487.0,59.0,2.4,23.9,160.0,46.0,33.95
2018,8,6,18,15,401.5,47.5,2.2,23.05,115.0,37.97,26.78
2018,8,6,18,30,316.0,36.0,2.0,22.2,70.0,29.61,18.91
2018,8,6,18,45,193.5,22.5,1.75,21.3,40.0,18.83,3.46
2018,8,6,19,0,71.0,9.0,1.5,20.4,10.0,8.19,0.0
2018,8,6,19,15,35.5,4.5,1.5,20.05,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.45,19.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,7,5,15,31.5,6.0,1.15,15.1,7.0,0.0,0.0
2018,8,7,5,30,63.0,12.0,1.2,15.7,14.0,46.72,0.0
2018,8,7,5,45,147.5,29.0,1.3,16.25,45.0,162.56,116.41
2018,8,7,6,0,232.0,46.0,1.4,16.8,76.0,247.16,198.73
2018,8,7,6,15,301.0,62.5,1.45,17.4,120.0,323.79,264.71
2018,8,7,6,30,370.0,79.0,1.5,18.0,164.0,405.63,331.95
2018,8,7,6,45,423.0,92.5,1.6,18.55,213.5,475.39,387.01
2018,8,7,7,0,476.0,106.0,1.7,19.1,263.0,547.88,441.84
2018,8,7,7,15,517.5,116.5,1.75,19.9,314.5,608.85,484.87
2018,8,7,7,30,559.0,127.0,1.8,20.7,366.0,670.74,526.78
2018,8,7,7,45,591.5,136.5,1.9,21.5,418.0,730.93,566.46
2018,8,7,8,0,624.0,146.0,2.0,22.3,470.0,784.08,600.15
2018,8,7,8,15,650.5,153.0,2.05,23.0,520.0,827.56,626.33
2018,8,7,8,30,677.0,160.0,2.1,23.7,570.0,869.24,650.9
2018,8,7,8,45,698.0,164.5,2.15,24.45,616.0,900.67,668.13
2018,8,7,9,0,719.0,169.0,2.2,25.2,662.0,929.61,683.66
2018,8,7,9,15,743.0,169.5,2.25,25.9,706.0,954.32,696.46
2018,8,7,9,30,767.0,170.0,2.3,26.6,750.0,976.15,707.41
2018,8,7,9,45,790.5,167.0,2.4,27.3,789.0,983.4,709.54
2018,8,7,10,0,814.0,164.0,2.5,28.0,828.0,995.31,714.9
2018,8,7,10,15,821.5,167.0,2.6,28.35,857.5,994.32,713.07
2018,8,7,10,30,829.0,170.0,2.7,28.7,887.0,989.93,709.31
2018,8,7,10,45,833.5,172.5,2.8,29.05,909.0,978.79,701.36
2018,8,7,11,0,838.0,175.0,2.9,29.4,931.0,964.37,691.44
2018,8,7,11,15,841.0,176.5,3.0,29.55,945.5,944.4,678.58
2018,8,7,11,30,844.0,178.0,3.1,29.7,960.0,921.39,663.78
2018,8,7,11,45,845.0,179.0,3.2,29.85,967.0,893.32,645.65
2018,8,7,12,0,846.0,180.0,3.3,30.0,974.0,862.61,625.74
2018,8,7,12,15,852.5,176.0,3.4,30.05,975.5,829.34,604.25
2018,8,7,12,30,859.0,172.0,3.5,30.1,977.0,793.55,580.02
2018,8,7,12,45,865.5,166.0,3.6,30.1,970.5,753.67,552.4
2018,8,7,13,0,872.0,160.0,3.7,30.1,964.0,711.56,522.56
2018,8,7,13,15,868.0,158.5,3.75,30.0,947.0,664.61,488.48
2018,8,7,13,30,864.0,157.0,3.8,29.9,930.0,616.52,452.71
2018,8,7,13,45,857.5,156.0,3.9,29.85,906.0,566.56,414.62
2018,8,7,14,0,851.0,155.0,4.0,29.8,882.0,516.07,375.02
2018,8,7,14,15,842.0,153.0,4.0,29.6,850.5,463.44,332.85
2018,8,7,14,30,833.0,151.0,4.0,29.4,819.0,410.97,289.74
2018,8,7,14,45,820.5,148.5,4.05,29.2,781.0,357.42,245.16
2018,8,7,15,0,808.0,146.0,4.1,29.0,743.0,304.83,201.06
2018,8,7,15,15,793.0,142.5,4.1,29.0,700.0,252.19,157.72
2018,8,7,15,30,778.0,139.0,4.1,29.0,657.0,193.4,112.48
2018,8,7,15,45,757.0,135.0,4.1,28.35,609.5,142.71,79.8
2018,8,7,16,0,736.0,131.0,4.1,27.7,562.0,94.7,60.0
2018,8,7,16,15,708.0,126.0,4.0,27.25,510.5,79.91,61.23
2018,8,7,16,30,680.0,121.0,3.9,26.8,459.0,79.4,61.17
2018,8,7,16,45,645.0,114.0,3.85,26.35,406.0,77.25,59.73
2018,8,7,17,0,610.0,107.0,3.8,25.9,353.0,74.93,58.12
2018,8,7,17,15,565.0,98.5,3.5,25.1,300.5,71.17,55.31
2018,8,7,17,30,520.0,90.0,3.2,24.3,248.0,67.2,52.23
2018,8,7,17,45,459.5,78.0,2.9,23.5,198.0,57.96,44.46
2018,8,7,18,0,399.0,66.0,2.6,22.7,148.0,49.91,37.47
2018,8,7,18,15,317.5,51.0,2.4,21.85,104.5,39.18,27.91
2018,8,7,18,30,236.0,36.0,2.2,21.0,61.0,28.08,17.63
2018,8,7,18,45,140.0,21.5,1.95,20.2,34.0,16.98,0.93
2018,8,7,19,0,44.0,7.0,1.7,19.4,7.0,6.37,0.0
2018,8,7,19,15,22.0,3.5,1.65,19.0,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,8,5,15,46.5,6.5,0.7,15.5,8.0,0.0,0.0
2018,8,8,5,30,93.0,13.0,0.7,16.0,16.0,64.58,0.0
2018,8,8,5,45,209.0,27.5,0.7,16.55,49.5,196.59,138.53
2018,8,8,6,0,325.0,42.0,0.7,17.1,83.0,302.45,241.27
2018,8,8,6,15,405.0,53.5,0.7,17.75,129.5,386.38,311.9
2018,8,8,6,30,485.0,65.0,0.7,18.4,176.0,475.81,382.88
2018,8,8,6,45,540.5,74.5,0.75,19.1,227.5,548.64,436.97
2018,8,8,7,0,596.0,84.0,0.8,19.8,279.0,623.67,489.9
2018,8,8,7,15,635.5,90.5,1.0,20.8,331.5,683.17,530.47
2018,8,8,7,30,675.0,97.0,1.2,21.8,384.0,742.83,569.92
2018,8,8,7,45,703.5,103.5,1.35,22.85,436.5,792.34,600.58
2018,8,8,8,0,732.0,110.0,1.5,23.9,489.0,840.68,629.78
2018,8,8,8,15,753.5,115.5,1.7,24.7,539.0,879.63,653.32
2018,8,8,8,30,775.0,121.0,1.9,25.5,589.0,910.44,671.28
2018,8,8,8,45,791.0,125.0,2.1,26.35,635.0,938.02,686.88
2018,8,8,9,0,807.0,129.0,2.3,27.2,681.0,962.8,700.56
2018,8,8,9,15,816.5,134.0,2.35,27.65,721.5,979.3,708.51
2018,8,8,9,30,826.0,139.0,2.4,28.1,762.0,992.57,714.55
2018,8,8,9,45,831.5,144.5,2.45,28.6,796.5,999.09,716.29
2018,8,8,10,0,837.0,150.0,2.5,29.1,831.0,1002.19,716.06
2018,8,8,10,15,846.0,151.0,2.55,29.4,860.5,1000.51,713.54
2018,8,8,10,30,855.0,152.0,2.6,29.7,890.0,995.39,709.04
2018,8,8,10,45,862.5,152.0,2.6,30.0,913.0,984.39,700.52
2018,8,8,11,0,870.0,152.0,2.6,30.3,936.0,960.0,683.68
2018,8,8,11,15,875.0,152.0,2.6,30.45,951.0,940.76,670.75
2018,8,8,11,30,880.0,152.0,2.6,30.6,966.0,918.46,655.89
2018,8,8,11,45,883.5,151.0,2.6,30.75,973.5,891.05,637.81
2018,8,8,12,0,887.0,150.0,2.6,30.9,981.0,860.91,618.0
2018,8,8,12,15,891.5,147.0,2.55,31.0,981.5,827.28,595.68
2018,8,8,12,30,896.0,144.0,2.5,31.1,982.0,791.18,571.71
2018,8,8,12,45,900.5,139.5,2.5,31.15,975.0,751.5,544.19
2018,8,8,13,0,905.0,135.0,2.5,31.2,968.0,709.6,514.5
2018,8,8,13,15,903.0,133.0,2.5,31.2,951.5,663.57,481.32
2018,8,8,13,30,901.0,131.0,2.5,31.2,935.0,616.09,446.27
2018,8,8,13,45,897.5,128.5,2.5,31.15,911.5,566.15,408.6
2018,8,8,14,0,894.0,126.0,2.5,31.1,888.0,515.25,369.1
2018,8,8,14,15,888.0,123.5,2.5,30.95,857.0,462.53,327.29
2018,8,8,14,30,882.0,121.0,2.5,30.8,826.0,409.47,284.07
2018,8,8,14,45,873.5,118.0,2.55,30.65,789.0,355.16,239.15
2018,8,8,15,0,865.0,115.0,2.6,30.5,752.0,301.18,194.13
2018,8,8,15,15,851.5,112.5,2.6,30.5,709.0,238.98,143.88
2018,8,8,15,30,838.0,110.0,2.6,30.5,666.0,185.74,103.31
2018,8,8,15,45,822.5,105.5,2.65,29.95,618.5,132.51,69.57
2018,8,8,16,0,807.0,101.0,2.7,29.4,571.0,81.31,49.82
2018,8,8,16,15,786.0,96.5,2.75,28.9,520.5,67.75,50.77
2018,8,8,16,30,765.0,92.0,2.8,28.4,470.0,66.45,50.01
2018,8,8,16,45,736.0,86.5,2.85,27.9,417.0,64.19,48.43
2018,8,8,17,0,707.0,81.0,2.9,27.4,364.0,56.15,41.97
2018,8,8,17,15,665.0,75.0,2.8,26.45,310.5,53.46,40.01
2018,8,8,17,30,623.0,69.0,2.7,25.5,257.0,50.64,37.86
2018,8,8,17,45,562.0,61.5,2.6,24.55,206.0,46.38,34.35
2018,8,8,18,0,501.0,54.0,2.5,23.6,155.0,41.99,30.52
2018,8,8,18,15,408.0,43.5,2.4,22.65,110.0,34.67,23.94
2018,8,8,18,30,315.0,33.0,2.3,21.7,65.0,27.08,16.63
2018,8,8,18,45,189.0,20.5,2.2,20.8,36.5,17.17,0.0
2018,8,8,19,0,63.0,8.0,2.1,19.9,8.0,7.28,0.0
2018,8,8,19,15,31.5,4.0,2.0,19.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,8,9,5,15,57.0,7.0,0.45,17.35,8.5,0.0,0.0
2018,8,9,5,30,114.0,14.0,0.5,17.8,17.0,77.27,0.0
2018,8,9,5,45,246.0,26.5,0.6,18.3,51.5,216.56,148.22
2018,8,9,6,0,378.0,39.0,0.7,18.8,86.0,334.06,263.88
2018,8,9,6,15,463.5,47.5,0.75,19.5,133.0,420.08,336.0
2018,8,9,6,30,549.0,56.0,0.8,20.2,180.0,511.78,407.62
2018,8,9,6,45,606.5,63.0,0.85,20.85,233.0,584.88,461.15
2018,8,9,7,0,664.0,70.0,0.9,21.5,286.0,660.35,513.66
2018,8,9,7,15,704.5,74.5,1.0,22.5,340.0,719.88,552.42
2018,8,9,7,30,745.0,79.0,1.1,23.5,394.0,774.99,586.82
2018,8,9,7,45,774.5,82.5,1.15,24.55,447.5,823.76,615.12
2018,8,9,8,0,804.0,86.0,1.2,25.6,501.0,871.18,641.76
2018,8,9,8,15,825.5,89.0,1.3,26.45,551.5,908.77,662.62
2018,8,9,8,30,847.0,92.0,1.4,27.3,602.0,944.09,681.84
2018,8,9,8,45,864.5,94.0,1.5,28.15,649.5,961.78,689.73
2018,8,9,9,0,882.0,96.0,1.6,29.0,697.0,986.61,702.32
2018,8,9,9,15,883.0,103.0,1.7,29.55,736.0,997.94,707.22
2018,8,9,9,30,884.0,110.0,1.8,30.1,775.0,1005.71,710.16
2018,8,9,9,45,879.0,120.5,1.85,30.6,808.0,1007.78,709.22
2018,8,9,10,0,874.0,131.0,1.9,31.1,841.0,1006.09,706.16
2018,8,9,10,15,882.5,132.0,2.0,31.45,871.0,1004.15,704.15
2018,8,9,10,30,891.0,133.0,2.1,31.8,901.0,998.79,700.13
2018,8,9,10,45,897.5,133.5,2.2,32.1,924.0,987.61,692.74
2018,8,9,11,0,904.0,134.0,2.3,32.4,947.0,973.06,683.36
2018,8,9,11,15,908.0,134.5,2.35,32.6,962.0,952.93,670.35
2018,8,9,11,30,912.0,135.0,2.4,32.8,977.0,929.65,655.45
2018,8,9,11,45,914.5,135.0,2.5,32.95,984.5,901.62,638.08
2018,8,9,12,0,917.0,135.0,2.6,33.1,992.0,870.78,618.83
2018,8,9,12,15,910.5,138.0,2.7,33.15,988.5,832.84,595.09
2018,8,9,12,30,904.0,141.0,2.8,33.2,985.0,792.95,569.82
2018,8,9,12,45,894.0,145.0,2.85,33.2,973.0,749.67,540.14
2018,8,9,13,0,884.0,149.0,2.9,33.2,961.0,705.11,508.83
2018,8,9,13,15,881.0,147.0,2.95,33.1,944.0,659.15,476.14
2018,8,9,13,30,878.0,145.0,3.0,33.0,927.0,611.88,441.61
2018,8,9,13,45,873.5,143.5,3.05,32.9,903.5,563.06,404.94
2018,8,9,14,0,869.0,142.0,3.1,32.8,880.0,510.08,364.27
2018,8,9,14,15,862.0,138.5,3.1,32.55,848.5,456.19,321.87
2018,8,9,14,30,855.0,135.0,3.1,32.3,817.0,402.23,278.26
2018,8,9,14,45,845.0,131.5,3.15,32.1,779.0,347.51,233.27
2018,8,9,15,0,835.0,128.0,3.2,31.9,741.0,293.45,188.5
2018,8,9,15,15,820.5,125.0,3.2,31.9,698.0,239.78,144.96
2018,8,9,15,30,806.0,122.0,3.2,31.9,655.0,187.67,105.72
2018,8,9,15,45,789.0,117.0,3.2,31.2,607.5,135.67,73.45
2018,8,9,16,0,772.0,112.0,3.2,30.5,560.0,85.9,55.21
2018,8,9,16,15,750.0,106.5,3.2,29.95,509.5,67.51,50.35
2018,8,9,16,30,728.0,101.0,3.2,29.4,459.0,66.09,49.51
2018,8,9,16,45,696.0,95.5,3.15,28.9,406.0,64.42,48.43
2018,8,9,17,0,664.0,90.0,3.1,28.4,353.0,62.63,47.23
2018,8,9,17,15,619.5,83.0,2.85,27.5,300.5,59.48,44.92
2018,8,9,17,30,575.0,76.0,2.6,26.6,248.0,56.16,42.37
2018,8,9,17,45,512.5,67.0,2.4,25.7,197.5,50.93,38.04
2018,8,9,18,0,450.0,58.0,2.2,24.8,147.0,45.49,33.31
2018,8,9,18,15,358.0,46.0,2.0,23.95,103.5,36.99,25.71
2018,8,9,18,30,266.0,34.0,1.8,23.1,60.0,28.12,17.21
2018,8,9,18,45,157.0,20.5,1.6,22.2,33.5,16.26,0.0
2018,8,9,19,0,48.0,7.0,1.4,21.3,7.0,6.37,0.0
2018,8,9,19,15,24.0,3.5,1.35,20.95,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,18.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,10,5,15,40.0,6.0,0.85,18.65,7.0,0.0,0.0
2018,8,10,5,30,80.0,12.0,1.0,19.1,14.0,56.11,0.0
2018,8,10,5,45,188.5,27.0,1.15,19.6,46.0,181.28,119.76
2018,8,10,6,0,297.0,42.0,1.3,20.1,78.0,283.86,224.33
2018,8,10,6,15,378.5,53.0,1.35,20.75,122.5,366.32,294.64
2018,8,10,6,30,460.0,64.0,1.4,21.4,167.0,455.14,366.28
2018,8,10,6,45,517.0,73.0,1.5,22.1,217.5,527.5,421.38
2018,8,10,7,0,574.0,82.0,1.6,22.8,268.0,602.2,475.34
2018,8,10,7,15,615.5,89.0,1.5,23.75,320.0,663.2,515.18
2018,8,10,7,30,657.0,96.0,1.4,24.7,372.0,724.56,553.31
2018,8,10,7,45,687.5,101.0,1.25,25.65,423.5,773.44,580.56
2018,8,10,8,0,718.0,106.0,1.1,26.6,475.0,821.29,605.83
2018,8,10,8,15,665.0,133.0,1.15,27.25,501.5,816.21,598.93
2018,8,10,8,30,612.0,160.0,1.2,27.9,528.0,804.95,588.77
2018,8,10,8,45,707.0,141.0,1.2,28.6,597.5,880.03,634.11
2018,8,10,9,0,802.0,122.0,1.2,29.3,667.0,948.19,672.69
2018,8,10,9,15,815.0,125.5,1.35,29.75,708.5,966.42,682.62
2018,8,10,9,30,828.0,129.0,1.5,30.2,750.0,981.5,691.22
2018,8,10,9,45,838.0,131.5,1.6,30.65,786.0,989.22,694.64
2018,8,10,10,0,848.0,134.0,1.7,31.1,822.0,993.58,696.15
2018,8,10,10,15,854.0,136.5,1.85,31.4,850.5,979.99,687.75
2018,8,10,10,30,860.0,139.0,2.0,31.7,879.0,973.95,684.18
2018,8,10,10,45,864.0,141.5,2.15,31.95,901.0,962.67,677.4
2018,8,10,11,0,868.0,144.0,2.3,32.2,923.0,948.14,668.59
2018,8,10,11,15,870.0,145.5,2.4,32.4,937.0,927.69,655.72
2018,8,10,11,30,872.0,147.0,2.5,32.6,951.0,904.27,640.99
2018,8,10,11,45,871.5,149.0,2.65,32.75,957.5,876.33,623.8
2018,8,10,12,0,871.0,151.0,2.8,32.9,964.0,845.81,604.8
2018,8,10,12,15,869.5,152.5,2.9,32.85,963.0,811.69,583.42
2018,8,10,12,30,868.0,154.0,3.0,32.8,962.0,775.42,559.97
2018,8,10,12,45,864.0,154.5,3.15,32.8,952.5,734.66,532.12
2018,8,10,13,0,860.0,155.0,3.3,32.8,943.0,694.19,503.69
2018,8,10,13,15,853.0,155.5,3.35,32.6,925.0,647.47,470.29
2018,8,10,13,30,846.0,156.0,3.4,32.4,907.0,599.85,435.36
2018,8,10,13,45,836.0,156.0,3.5,32.2,881.5,549.61,397.7
2018,8,10,14,0,826.0,156.0,3.6,32.0,856.0,499.19,358.78
2018,8,10,14,15,815.5,155.0,3.65,31.75,825.0,447.85,318.06
2018,8,10,14,30,805.0,154.0,3.7,31.5,794.0,396.84,276.56
2018,8,10,14,45,791.0,151.5,3.7,31.2,756.0,344.21,233.25
2018,8,10,15,0,777.0,149.0,3.7,30.9,718.0,292.75,190.69
2018,8,10,15,15,761.5,145.5,3.7,30.9,675.5,234.23,143.73
