Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,11,30,1016.0,74.0,2.6,27.1,935.0,881.09,643.55
2018,9,9,11,45,1017.5,74.0,2.75,27.4,940.0,847.59,621.69
2018,9,9,12,0,1019.0,74.0,2.9,27.7,945.0,810.94,597.52
2018,9,9,12,15,1015.5,75.5,3.0,27.85,941.0,769.26,569.7
2018,9,9,12,30,1012.0,77.0,3.1,28.0,937.0,725.08,537.52
2018,9,9,12,45,1006.5,79.0,3.2,28.1,924.5,677.84,502.44
2018,9,9,13,0,1001.0,81.0,3.3,28.2,912.0,628.68,465.02
2018,9,9,13,15,997.0,80.5,3.4,28.15,892.0,576.47,424.57
2018,9,9,13,30,993.0,80.0,3.5,28.1,872.0,522.76,381.68
2018,9,9,13,45,986.5,79.0,3.6,28.05,843.5,466.33,335.45
2018,9,9,14,0,980.0,78.0,3.7,28.0,815.0,409.11,287.3
2018,9,9,14,15,971.0,76.5,3.8,27.75,779.5,350.2,237.11
2018,9,9,14,30,962.0,75.0,3.9,27.5,744.0,291.27,186.55
2018,9,9,14,45,951.0,73.5,3.95,27.3,702.5,232.17,137.1
2018,9,9,15,0,940.0,72.0,4.0,27.1,661.0,173.72,92.22
2018,9,9,15,15,925.0,70.5,4.0,27.1,614.5,115.88,57.0
2018,9,9,15,30,910.0,69.0,4.0,27.1,568.0,59.56,44.29
2018,9,9,15,45,889.5,66.0,4.0,26.4,516.5,57.01,42.48
2018,9,9,16,0,869.0,63.0,4.0,25.7,465.0,54.96,41.05
2018,9,9,16,15,839.0,60.5,3.95,25.05,410.5,53.07,39.73
2018,9,9,16,30,809.0,58.0,3.9,24.4,356.0,45.21,33.27
2018,9,9,16,45,765.5,54.0,3.8,23.8,300.5,42.98,31.53
2018,9,9,17,0,722.0,50.0,3.7,23.2,245.0,40.73,29.69
2018,9,9,17,15,651.5,45.0,3.5,22.15,191.0,37.51,26.93
2018,9,9,17,30,581.0,40.0,3.3,21.1,137.0,34.34,24.0
2018,9,9,17,45,445.0,32.0,3.1,20.1,90.5,25.81,16.12
2018,9,9,18,0,309.0,24.0,2.9,19.1,44.0,20.14,6.73
2018,9,9,18,15,154.5,12.0,2.85,18.5,22.0,10.91,0.0
2018,9,9,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,10,5,45,134.5,9.5,1.85,12.4,15.5,8.64,0.0
2018,9,10,6,0,269.0,19.0,2.0,12.8,31.0,208.28,0.0
2018,9,10,6,15,425.0,26.5,2.1,13.45,75.0,341.41,267.89
2018,9,10,6,30,581.0,34.0,2.2,14.1,119.0,475.1,388.07
2018,9,10,6,45,654.5,38.5,2.3,14.75,172.0,555.02,454.96
2018,9,10,7,0,728.0,43.0,2.4,15.4,225.0,637.84,519.94
2018,9,10,7,15,772.5,46.5,2.35,16.2,280.0,690.99,557.86
2018,9,10,7,30,817.0,50.0,2.3,17.0,335.0,751.73,599.19
2018,9,10,7,45,846.5,52.5,2.25,17.85,389.5,798.19,628.11
2018,9,10,8,0,876.0,55.0,2.2,18.7,444.0,843.28,654.98
2018,9,10,8,15,896.5,57.5,2.2,19.6,495.5,878.55,674.5
2018,9,10,8,30,917.0,60.0,2.2,20.5,547.0,911.28,691.92
2018,9,10,8,45,932.0,62.0,2.2,21.4,594.5,935.47,703.32
2018,9,10,9,0,947.0,64.0,2.2,22.3,642.0,956.45,712.57
2018,9,10,9,15,954.5,67.5,2.25,23.0,684.0,968.92,717.31
2018,9,10,9,30,962.0,71.0,2.3,23.7,726.0,977.67,719.82
2018,9,10,9,45,966.0,74.5,2.35,24.35,761.0,979.4,718.07
2018,9,10,10,0,970.0,78.0,2.4,25.0,796.0,977.3,714.07
2018,9,10,10,15,977.0,79.0,2.55,25.45,825.5,971.28,709.25
2018,9,10,10,30,984.0,80.0,2.7,25.9,855.0,961.46,702.05
2018,9,10,10,45,989.5,80.0,2.8,26.35,876.5,945.48,690.51
2018,9,10,11,0,995.0,80.0,2.9,26.8,898.0,925.81,676.67
2018,9,10,11,15,998.0,80.0,3.0,27.05,911.5,900.45,659.68
2018,9,10,11,30,1001.0,80.0,3.1,27.3,925.0,871.67,640.43
2018,9,10,11,45,1002.5,80.0,3.2,27.6,930.0,838.43,618.0
2018,9,10,12,0,1004.0,80.0,3.3,27.9,935.0,802.08,593.39
2018,9,10,12,15,1001.0,80.5,3.4,28.05,930.0,760.17,564.72
2018,9,10,12,30,998.0,81.0,3.5,28.2,925.0,715.81,532.12
2018,9,10,12,45,993.0,81.5,3.6,28.4,912.0,668.0,496.18
2018,9,10,13,0,988.0,82.0,3.7,28.6,899.0,618.33,457.95
2018,9,10,13,15,984.5,81.0,3.75,28.6,879.0,566.5,417.32
2018,9,10,13,30,981.0,80.0,3.8,28.6,859.0,513.15,374.34
2018,9,10,13,45,975.0,79.0,3.85,28.55,831.0,457.49,328.46
2018,9,10,14,0,969.0,78.0,3.9,28.5,803.0,401.02,280.72
2018,9,10,14,15,959.5,77.0,3.95,28.35,767.5,342.93,231.03
2018,9,10,14,30,950.0,76.0,4.0,28.2,732.0,284.87,181.21
2018,9,10,14,45,938.0,74.5,4.05,28.0,690.5,226.24,132.51
2018,9,10,15,0,926.0,73.0,4.1,27.8,649.0,168.39,88.73
2018,9,10,15,15,911.0,70.5,4.1,27.8,602.5,110.64,54.55
2018,9,10,15,30,896.0,68.0,4.1,27.8,556.0,58.17,43.02
2018,9,10,15,45,874.0,66.0,4.1,27.1,505.0,56.9,42.28
2018,9,10,16,0,852.0,64.0,4.1,26.4,454.0,55.54,41.44
2018,9,10,16,15,820.5,61.0,4.05,25.75,399.5,53.3,39.82
2018,9,10,16,30,789.0,58.0,4.0,25.1,345.0,45.2,33.17
2018,9,10,16,45,743.0,54.0,3.9,24.45,290.0,42.98,31.44
2018,9,10,17,0,697.0,50.0,3.8,23.8,235.0,40.75,29.62
2018,9,10,17,15,624.0,44.5,3.6,22.7,182.0,37.1,26.49
2018,9,10,17,30,551.0,39.0,3.4,21.6,129.0,33.48,23.15
2018,9,10,17,45,414.5,30.5,3.15,20.55,84.0,24.57,14.94
2018,9,10,18,0,278.0,22.0,2.9,19.5,39.0,18.39,3.77
2018,9,10,18,15,139.0,11.0,2.9,18.9,19.5,10.01,0.0
2018,9,10,18,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,5,45,114.5,9.5,2.7,12.65,14.5,0.0,0.0
2018,9,11,6,0,229.0,19.0,2.8,12.9,29.0,156.18,0.0
2018,9,11,6,15,385.5,27.5,2.85,13.45,71.5,325.57,254.27
2018,9,11,6,30,542.0,36.0,2.9,14.0,114.0,449.04,368.94
2018,9,11,6,45,621.5,41.0,3.0,14.55,166.5,533.01,440.26
2018,9,11,7,0,701.0,46.0,3.1,15.1,219.0,620.0,509.73
2018,9,11,7,15,747.0,49.5,3.05,15.8,273.5,681.26,554.94
2018,9,11,7,30,793.0,53.0,3.0,16.5,328.0,734.7,591.95
2018,9,11,7,45,824.5,56.0,3.0,17.2,382.0,782.7,623.58
2018,9,11,8,0,856.0,59.0,3.0,17.9,436.0,829.46,653.24
2018,9,11,8,15,878.0,61.0,3.0,18.6,487.5,864.77,673.95
2018,9,11,8,30,900.0,63.0,3.0,19.3,539.0,897.67,692.65
2018,9,11,8,45,916.0,65.0,3.0,20.05,586.5,922.38,705.29
2018,9,11,9,0,932.0,67.0,3.0,20.8,634.0,943.96,715.76
2018,9,11,9,15,943.5,68.5,3.05,21.45,676.0,957.41,721.42
2018,9,11,9,30,955.0,70.0,3.1,22.1,718.0,967.32,724.86
2018,9,11,9,45,963.5,71.0,3.15,22.75,753.5,970.2,723.77
2018,9,11,10,0,972.0,72.0,3.2,23.4,789.0,969.34,720.42
2018,9,11,10,15,978.0,73.0,3.3,23.85,817.5,962.44,714.17
2018,9,11,10,30,984.0,74.0,3.4,24.3,846.0,951.76,705.6
2018,9,11,10,45,988.0,75.0,3.5,24.7,867.0,935.59,693.64
2018,9,11,11,0,992.0,76.0,3.6,25.1,888.0,915.75,679.36
2018,9,11,11,15,994.0,76.5,3.7,25.35,901.0,890.16,661.68
2018,9,11,11,30,996.0,77.0,3.8,25.6,914.0,861.19,641.74
2018,9,11,11,45,996.5,77.0,3.9,25.85,918.5,827.33,618.42
2018,9,11,12,0,997.0,77.0,4.0,26.1,923.0,790.45,592.94
2018,9,11,12,15,996.0,77.0,4.1,26.2,919.0,749.69,564.38
2018,9,11,12,30,995.0,77.0,4.2,26.3,915.0,706.35,531.88
2018,9,11,12,45,993.0,76.5,4.3,26.45,903.0,659.59,496.03
2018,9,11,13,0,991.0,76.0,4.4,26.6,891.0,610.72,457.71
2018,9,11,13,15,987.0,75.0,4.45,26.5,870.5,558.54,416.23
2018,9,11,13,30,983.0,74.0,4.5,26.4,850.0,504.88,372.43
2018,9,11,13,45,977.5,73.0,4.6,26.35,822.5,449.37,325.94
2018,9,11,14,0,972.0,72.0,4.7,26.3,795.0,393.0,277.51
2018,9,11,14,15,964.0,70.5,4.7,26.05,760.0,334.86,227.0
2018,9,11,14,30,956.0,69.0,4.7,25.8,725.0,276.61,176.33
2018,9,11,14,45,945.0,67.5,4.7,25.6,684.0,217.94,127.07
2018,9,11,15,0,934.0,66.0,4.7,25.4,643.0,159.94,83.1
2018,9,11,15,15,919.0,64.0,4.7,25.4,596.5,102.24,49.74
2018,9,11,15,30,904.0,62.0,4.7,25.4,550.0,54.17,40.14
2018,9,11,15,45,883.0,60.0,4.65,24.5,499.0,52.81,39.32
2018,9,11,16,0,862.0,58.0,4.6,23.6,448.0,51.36,38.4
2018,9,11,16,15,833.0,55.0,4.55,22.95,394.5,49.05,36.67
2018,9,11,16,30,804.0,52.0,4.5,22.3,341.0,46.62,34.81
2018,9,11,16,45,761.5,48.5,4.4,21.65,286.5,38.74,28.16
2018,9,11,17,0,719.0,45.0,4.3,21.0,232.0,36.73,26.49
2018,9,11,17,15,650.0,40.5,4.1,20.15,179.5,33.77,23.88
2018,9,11,17,30,581.0,36.0,3.9,19.3,127.0,30.9,21.12
2018,9,11,17,45,445.0,28.5,3.7,18.4,82.5,25.09,15.4
2018,9,11,18,0,309.0,21.0,3.5,17.5,38.0,17.66,0.8
2018,9,11,18,15,154.5,10.5,3.4,16.95,19.0,9.55,0.0
2018,9,11,18,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,5,45,112.5,9.0,2.35,11.6,13.5,0.0,0.0
2018,9,12,6,0,225.0,18.0,2.4,11.8,27.0,152.45,0.0
2018,9,12,6,15,379.0,26.0,2.45,12.3,68.5,318.96,247.76
2018,9,12,6,30,533.0,34.0,2.5,12.8,110.0,439.72,361.99
2018,9,12,6,45,611.5,39.0,2.6,13.3,161.5,521.98,432.34
2018,9,12,7,0,690.0,44.0,2.7,13.8,213.0,607.51,501.05
2018,9,12,7,15,737.5,48.0,2.7,14.45,267.5,670.07,547.77
2018,9,12,7,30,785.0,52.0,2.7,15.1,322.0,725.02,586.42
2018,9,12,7,45,816.5,54.5,2.7,15.75,375.5,772.0,617.55
2018,9,12,8,0,848.0,57.0,2.7,16.4,429.0,817.81,646.8
2018,9,12,8,15,869.5,59.0,2.75,17.05,479.5,852.46,667.65
2018,9,12,8,30,891.0,61.0,2.8,17.7,530.0,884.72,686.56
2018,9,12,8,45,906.5,63.0,2.8,18.35,576.5,908.81,699.18
2018,9,12,9,0,922.0,65.0,2.8,19.0,623.0,929.79,709.66
2018,9,12,9,15,931.5,68.0,2.85,19.4,664.5,943.16,716.06
2018,9,12,9,30,941.0,71.0,2.9,19.8,706.0,952.92,720.2
2018,9,12,9,45,946.5,73.0,2.95,20.2,740.0,954.15,718.76
2018,9,12,10,0,952.0,75.0,3.0,20.6,774.0,951.7,715.08
2018,9,12,10,15,959.0,75.5,3.1,20.8,802.5,945.18,709.8
2018,9,12,10,30,966.0,76.0,3.2,21.0,831.0,934.95,702.18
2018,9,12,10,45,971.0,76.5,3.3,21.15,852.0,919.29,691.13
2018,9,12,11,0,976.0,77.0,3.4,21.3,873.0,900.0,677.74
2018,9,12,11,15,979.0,77.0,3.45,21.45,886.0,875.01,660.2
2018,9,12,11,30,982.0,77.0,3.5,21.6,899.0,846.65,640.4
2018,9,12,11,45,983.5,77.0,3.6,21.7,904.0,813.9,617.92
2018,9,12,12,0,985.0,77.0,3.7,21.8,909.0,778.11,593.2
2018,9,12,12,15,983.0,77.5,3.8,21.85,905.0,737.53,564.18
2018,9,12,12,30,981.0,78.0,3.9,21.9,901.0,694.46,531.45
2018,9,12,12,45,976.5,79.5,4.0,21.95,889.0,648.51,495.76
2018,9,12,13,0,972.0,81.0,4.1,22.0,877.0,600.66,457.69
2018,9,12,13,15,969.0,80.0,4.2,21.85,857.5,549.74,416.58
2018,9,12,13,30,966.0,79.0,4.3,21.7,838.0,497.29,372.99
2018,9,12,13,45,961.5,77.5,4.4,21.6,811.0,442.52,326.32
2018,9,12,14,0,957.0,76.0,4.5,21.5,784.0,386.82,277.62
2018,9,12,14,15,948.5,74.5,4.55,21.25,749.0,329.27,226.79
2018,9,12,14,30,940.0,73.0,4.6,21.0,714.0,271.68,175.94
2018,9,12,14,45,928.5,71.0,4.7,20.75,673.0,213.38,126.46
2018,9,12,15,0,917.0,69.0,4.8,20.5,632.0,155.85,82.66
2018,9,12,15,15,901.5,67.5,4.8,20.5,586.0,99.41,50.66
2018,9,12,15,30,886.0,66.0,4.8,20.5,540.0,56.78,43.24
2018,9,12,15,45,864.5,63.5,4.8,19.7,489.5,55.12,42.15
2018,9,12,16,0,843.0,61.0,4.8,18.9,439.0,53.37,40.94
2018,9,12,16,15,812.5,58.0,4.7,18.4,385.5,51.09,39.19
2018,9,12,16,30,782.0,55.0,4.6,17.9,332.0,43.05,32.35
2018,9,12,16,45,736.0,51.5,4.55,17.4,278.0,41.15,30.82
2018,9,12,17,0,690.0,48.0,4.5,16.9,224.0,39.27,29.22
2018,9,12,17,15,615.0,43.0,4.25,16.3,172.0,36.03,26.26
2018,9,12,17,30,540.0,38.0,4.0,15.7,120.0,32.87,23.14
2018,9,12,17,45,390.5,29.0,3.8,15.15,76.0,23.51,14.15
2018,9,12,18,0,241.0,20.0,3.6,14.6,32.0,16.83,0.0
2018,9,12,18,15,120.5,10.0,3.4,14.2,16.0,9.1,0.0
2018,9,12,18,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,13,5,45,97.0,9.0,1.85,11.45,12.5,0.0,0.0
2018,9,13,6,0,194.0,18.0,2.0,11.7,25.0,133.35,0.0
2018,9,13,6,15,344.5,27.0,2.1,12.2,65.0,297.32,228.43
2018,9,13,6,30,495.0,36.0,2.2,12.7,105.0,422.66,347.41
2018,9,13,6,45,576.0,41.5,2.25,13.15,155.5,498.18,412.65
2018,9,13,7,0,657.0,47.0,2.3,13.6,206.0,585.13,482.56
2018,9,13,7,15,706.5,51.0,2.3,14.2,259.5,648.25,529.89
2018,9,13,7,30,756.0,55.0,2.3,14.8,313.0,711.85,575.19
2018,9,13,7,45,789.5,58.0,2.3,15.4,366.0,760.61,607.63
2018,9,13,8,0,823.0,61.0,2.3,16.0,419.0,799.74,632.1
2018,9,13,8,15,846.5,63.0,2.3,16.6,469.5,835.44,653.55
2018,9,13,8,30,870.0,65.0,2.3,17.2,520.0,868.9,673.03
2018,9,13,8,45,887.0,67.0,2.3,17.8,567.0,893.89,686.36
2018,9,13,9,0,904.0,69.0,2.3,18.4,614.0,915.86,697.62
2018,9,13,9,15,915.0,71.0,2.3,18.9,655.0,929.09,703.22
2018,9,13,9,30,926.0,73.0,2.3,19.4,696.0,938.84,706.67
2018,9,13,9,45,933.5,75.0,2.25,19.9,730.5,941.8,705.24
2018,9,13,10,0,941.0,77.0,2.2,20.4,765.0,941.09,701.6
2018,9,13,10,15,948.0,78.0,2.25,20.8,793.5,935.1,695.96
2018,9,13,10,30,955.0,79.0,2.3,21.2,822.0,925.41,688.07
2018,9,13,10,45,960.0,79.5,2.3,21.55,843.0,909.78,676.07
2018,9,13,11,0,965.0,80.0,2.3,21.9,864.0,890.56,661.88
2018,9,13,11,15,967.5,80.0,2.35,22.1,876.5,865.28,644.57
2018,9,13,11,30,970.0,80.0,2.4,22.3,889.0,836.71,625.09
2018,9,13,11,45,971.0,80.0,2.5,22.55,893.5,803.82,602.87
2018,9,13,12,0,972.0,80.0,2.6,22.8,898.0,767.96,578.47
2018,9,13,12,15,971.0,80.0,2.75,22.9,894.0,727.94,550.42
2018,9,13,12,30,970.0,80.0,2.9,23.0,890.0,685.42,518.89
2018,9,13,12,45,966.5,80.5,3.0,23.05,878.0,639.55,483.91
2018,9,13,13,0,963.0,81.0,3.1,23.1,866.0,591.75,446.5
2018,9,13,13,15,959.0,80.5,3.25,23.0,846.0,541.14,406.22
2018,9,13,13,30,955.0,80.0,3.4,22.9,826.0,489.1,363.48
2018,9,13,13,45,949.0,78.5,3.5,22.8,798.5,434.26,317.19
2018,9,13,14,0,943.0,77.0,3.6,22.7,771.0,378.67,269.07
2018,9,13,14,15,934.5,75.5,3.7,22.45,736.5,321.86,219.36
2018,9,13,14,30,926.0,74.0,3.8,22.2,702.0,265.01,169.68
2018,9,13,14,45,914.0,73.0,3.85,21.95,661.5,208.15,122.02
2018,9,13,15,0,902.0,72.0,3.9,21.7,621.0,152.07,80.29
2018,9,13,15,15,886.0,70.0,3.9,21.7,575.0,96.09,49.89
2018,9,13,15,30,870.0,68.0,3.9,21.7,529.0,58.03,44.11
2018,9,13,15,45,848.0,65.0,4.0,20.95,478.5,56.06,42.74
2018,9,13,16,0,826.0,62.0,4.1,20.2,428.0,53.97,41.25
2018,9,13,16,15,795.0,59.0,4.1,19.65,375.5,45.2,33.88
2018,9,13,16,30,764.0,56.0,4.1,19.1,323.0,43.84,32.89
2018,9,13,16,45,717.5,52.0,4.1,18.55,269.5,41.58,31.06
2018,9,13,17,0,671.0,48.0,4.1,18.0,216.0,39.33,29.12
2018,9,13,17,15,595.0,42.0,4.0,17.3,164.5,35.2,25.39
2018,9,13,17,30,519.0,36.0,3.9,16.6,113.0,31.07,21.42
2018,9,13,17,45,370.0,27.5,3.8,15.9,71.0,22.29,12.87
2018,9,13,18,0,221.0,19.0,3.7,15.2,29.0,16.04,0.0
2018,9,13,18,15,110.5,9.5,3.6,14.8,14.5,8.64,0.0
2018,9,13,18,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,5,45,85.0,8.0,1.2,10.55,11.0,0.0,0.0
2018,9,14,6,0,170.0,16.0,1.3,10.8,22.0,116.75,0.0
2018,9,14,6,15,340.0,25.0,1.35,11.35,63.0,290.37,220.47
2018,9,14,6,30,510.0,34.0,1.4,11.9,104.0,421.61,345.26
2018,9,14,6,45,603.5,38.0,1.45,12.4,156.5,512.41,421.58
2018,9,14,7,0,697.0,42.0,1.5,12.9,209.0,607.11,496.27
2018,9,14,7,15,743.5,46.0,1.45,13.7,263.0,668.74,540.57
2018,9,14,7,30,790.0,50.0,1.4,14.5,317.0,722.72,576.77
2018,9,14,7,45,821.0,52.5,1.35,15.25,370.5,769.18,605.83
2018,9,14,8,0,852.0,55.0,1.3,16.0,424.0,814.42,632.82
2018,9,14,8,15,873.0,57.0,1.1,16.85,474.0,848.5,648.79
2018,9,14,8,30,894.0,59.0,0.9,17.7,524.0,880.15,662.16
2018,9,14,8,45,909.5,60.5,0.65,18.55,570.5,903.44,668.15
2018,9,14,9,0,925.0,62.0,0.4,19.4,617.0,923.63,671.47
2018,9,14,9,15,933.5,65.0,0.6,20.15,658.0,935.95,679.52
2018,9,14,9,30,942.0,68.0,0.8,20.9,699.0,944.66,685.4
2018,9,14,9,45,947.0,71.5,1.0,21.65,733.5,947.07,687.18
2018,9,14,10,0,952.0,75.0,1.2,22.4,768.0,945.7,686.45
2018,9,14,10,15,958.5,76.0,1.35,22.75,796.5,939.07,682.55
2018,9,14,10,30,965.0,77.0,1.5,23.1,825.0,928.72,676.26
2018,9,14,10,45,969.5,77.5,1.65,23.5,845.5,912.41,665.96
2018,9,14,11,0,974.0,78.0,1.8,23.9,866.0,892.51,653.26
2018,9,14,11,15,976.0,78.0,1.95,24.1,878.0,866.54,636.98
2018,9,14,11,30,978.0,78.0,2.1,24.3,890.0,837.28,618.35
2018,9,14,11,45,979.5,77.5,2.2,24.5,894.5,803.97,596.39
2018,9,14,12,0,981.0,77.0,2.3,24.7,899.0,767.66,572.22
2018,9,14,12,15,979.0,77.5,2.4,24.75,894.5,727.08,543.95
2018,9,14,12,30,977.0,78.0,2.5,24.8,890.0,684.03,512.36
2018,9,14,12,45,973.5,78.5,2.65,24.85,878.0,637.83,477.81
2018,9,14,13,0,970.0,79.0,2.8,24.9,866.0,589.69,440.71
2018,9,14,13,15,965.5,78.5,2.85,24.8,845.5,538.48,400.1
2018,9,14,13,30,961.0,78.0,2.9,24.7,825.0,485.88,357.15
2018,9,14,13,45,807.0,137.0,3.0,24.6,749.5,417.54,303.24
2018,9,14,14,0,653.0,196.0,3.1,24.5,674.0,360.62,258.72
2018,9,14,14,15,763.5,145.0,3.15,24.3,678.0,311.9,214.38
2018,9,14,14,30,874.0,94.0,3.2,24.1,682.0,264.33,169.17
2018,9,14,14,45,890.0,82.5,3.25,23.85,650.0,206.98,120.96
2018,9,14,15,0,906.0,71.0,3.3,23.6,618.0,147.49,76.42
2018,9,14,15,15,889.5,68.5,3.3,23.6,571.5,90.96,47.19
2018,9,14,15,30,873.0,66.0,3.3,23.6,525.0,56.72,42.67
2018,9,14,15,45,851.0,64.0,3.4,22.8,475.0,55.41,41.88
2018,9,14,16,0,829.0,62.0,3.5,22.0,425.0,54.01,40.99
2018,9,14,16,15,797.0,59.0,3.5,21.4,372.0,45.33,33.75
2018,9,14,16,30,765.0,56.0,3.5,20.8,319.0,43.97,32.78
2018,9,14,16,45,717.0,51.5,3.5,20.2,265.0,41.3,30.59
2018,9,14,17,0,669.0,47.0,3.5,19.6,211.0,38.6,28.27
2018,9,14,17,15,590.0,41.5,3.4,18.8,160.0,34.89,24.92
2018,9,14,17,30,511.0,36.0,3.3,18.0,109.0,31.24,21.37
2018,9,14,17,45,360.5,27.5,3.2,17.25,68.0,22.46,12.65
2018,9,14,18,0,210.0,19.0,3.1,16.5,27.0,17.28,0.0
2018,9,14,18,15,105.0,9.5,3.05,16.0,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,5,45,92.0,8.0,2.7,11.0,11.0,0.0,0.0
2018,9,15,6,0,184.0,16.0,2.8,11.2,22.0,124.83,0.0
2018,9,15,6,15,351.5,24.5,2.9,11.6,62.5,295.05,221.89
2018,9,15,6,30,519.0,33.0,3.0,12.0,103.0,425.59,351.31
2018,9,15,6,45,601.0,39.0,3.1,12.45,154.5,510.6,425.32
2018,9,15,7,0,683.0,45.0,3.2,12.9,206.0,599.19,497.74
2018,9,15,7,15,733.0,48.5,3.2,13.45,260.5,662.41,546.13
2018,9,15,7,30,783.0,52.0,3.2,14.0,315.0,726.08,592.4
2018,9,15,7,45,816.5,54.5,3.2,14.6,369.0,766.32,619.11
2018,9,15,8,0,850.0,57.0,3.2,15.2,423.0,813.37,650.02
2018,9,15,8,15,873.5,59.5,3.1,15.75,474.5,850.07,672.04
2018,9,15,8,30,897.0,62.0,3.0,16.3,526.0,884.4,691.88
2018,9,15,8,45,915.0,63.0,2.95,16.85,573.5,909.11,704.97
2018,9,15,9,0,933.0,64.0,2.9,17.4,621.0,930.77,715.9
2018,9,15,9,15,942.0,67.0,2.9,17.85,662.5,943.39,721.29
2018,9,15,9,30,951.0,70.0,2.9,18.3,704.0,952.37,724.39
2018,9,15,9,45,956.5,74.0,2.9,18.75,739.5,955.61,723.76
2018,9,15,10,0,962.0,78.0,2.9,19.2,775.0,954.99,720.76
2018,9,15,10,15,970.0,78.5,2.95,19.55,804.5,948.82,714.9
2018,9,15,10,30,978.0,79.0,3.0,19.9,834.0,938.88,706.7
2018,9,15,10,45,983.0,79.5,3.05,20.25,855.0,922.58,694.39
2018,9,15,11,0,988.0,80.0,3.1,20.6,876.0,902.63,679.76
2018,9,15,11,15,991.5,79.5,3.15,20.85,889.0,876.84,661.52
2018,9,15,11,30,995.0,79.0,3.2,21.1,902.0,847.65,641.0
2018,9,15,11,45,996.5,79.5,3.25,21.35,907.0,814.64,617.85
2018,9,15,12,0,998.0,80.0,3.3,21.6,912.0,778.53,592.48
2018,9,15,12,15,997.0,79.5,3.45,21.7,907.5,736.89,562.29
2018,9,15,12,30,996.0,79.0,3.6,21.8,903.0,692.69,528.87
2018,9,15,12,45,994.0,78.5,3.7,21.9,891.0,645.55,492.21
2018,9,15,13,0,992.0,78.0,3.8,22.0,879.0,596.33,452.96
2018,9,15,13,15,987.5,78.0,3.85,21.95,858.5,544.44,410.68
2018,9,15,13,30,983.0,78.0,3.9,21.9,838.0,491.1,366.02
2018,9,15,13,45,977.0,76.5,4.0,21.85,809.5,434.76,317.86
2018,9,15,14,0,971.0,75.0,4.1,21.8,781.0,377.63,267.88
2018,9,15,14,15,962.5,73.5,4.15,21.65,745.5,319.27,216.35
2018,9,15,14,30,954.0,72.0,4.2,21.5,710.0,260.86,165.13
2018,9,15,14,45,942.0,70.5,4.25,21.3,668.5,202.08,116.27
2018,9,15,15,0,930.0,69.0,4.3,21.1,627.0,144.11,74.31
2018,9,15,15,15,913.5,67.5,4.3,21.1,580.0,86.96,46.04
2018,9,15,15,30,897.0,66.0,4.3,21.1,533.0,56.99,43.37
2018,9,15,15,45,874.5,63.5,4.45,20.4,481.5,55.29,42.22
2018,9,15,16,0,852.0,61.0,4.6,19.7,430.0,53.49,40.95
2018,9,15,16,15,820.0,58.0,4.6,19.15,376.0,51.16,39.18
2018,9,15,16,30,788.0,55.0,4.6,18.6,322.0,43.44,32.63
2018,9,15,16,45,739.0,51.0,4.65,18.05,267.0,41.13,30.73
2018,9,15,17,0,690.0,47.0,4.7,17.5,212.0,38.83,28.72
2018,9,15,17,15,609.5,41.0,4.6,16.8,160.0,34.66,24.9
2018,9,15,17,30,529.0,35.0,4.5,16.1,108.0,30.51,20.84
2018,9,15,17,45,372.0,26.0,4.4,15.4,66.5,21.28,11.44
2018,9,15,18,0,215.0,17.0,4.3,14.7,25.0,15.46,0.0
2018,9,15,18,15,107.5,8.5,4.15,14.25,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,5,45,98.5,8.0,2.1,9.6,11.0,0.0,0.0
2018,9,16,6,0,197.0,16.0,2.2,9.8,22.0,132.26,0.0
2018,9,16,6,15,372.0,24.5,2.3,10.45,63.5,306.03,226.59
2018,9,16,6,30,547.0,33.0,2.4,11.1,105.0,443.32,364.85
2018,9,16,6,45,629.0,38.5,2.5,11.7,157.5,528.68,438.82
2018,9,16,7,0,711.0,44.0,2.6,12.3,210.0,617.32,510.6
2018,9,16,7,15,759.5,47.5,2.65,13.1,265.0,680.03,557.83
2018,9,16,7,30,808.0,51.0,2.7,13.9,320.0,735.14,596.85
2018,9,16,7,45,839.5,53.5,2.75,14.7,374.0,782.1,628.09
2018,9,16,8,0,871.0,56.0,2.8,15.5,428.0,827.8,657.34
2018,9,16,8,15,891.5,58.5,2.75,16.2,479.0,862.14,677.19
2018,9,16,8,30,912.0,61.0,2.7,16.9,530.0,893.94,694.87
2018,9,16,8,45,928.0,62.5,2.65,17.55,577.5,917.55,706.68
2018,9,16,9,0,944.0,64.0,2.6,18.2,625.0,938.0,716.27
2018,9,16,9,15,955.5,65.0,2.45,18.8,666.5,950.34,719.56
2018,9,16,9,30,967.0,66.0,2.3,19.4,708.0,959.1,720.49
2018,9,16,9,45,975.0,68.0,2.2,20.0,744.0,962.18,718.25
2018,9,16,10,0,983.0,70.0,2.1,20.6,780.0,961.41,713.67
2018,9,16,10,15,989.0,70.5,2.05,21.15,808.0,953.31,705.17
2018,9,16,10,30,995.0,71.0,2.0,21.7,836.0,941.41,694.46
2018,9,16,10,45,999.0,72.0,1.9,22.2,857.0,924.57,680.32
2018,9,16,11,0,1003.0,73.0,1.8,22.7,878.0,904.03,664.0
2018,9,16,11,15,1005.0,73.0,1.8,23.1,890.0,877.23,645.13
2018,9,16,11,30,1007.0,73.0,1.8,23.5,902.0,847.03,624.14
2018,9,16,11,45,1006.5,73.0,1.8,23.85,905.0,811.73,599.9
2018,9,16,12,0,1006.0,73.0,1.8,24.2,908.0,773.45,573.66
2018,9,16,12,15,1004.0,74.0,1.9,24.3,904.0,732.31,545.09
2018,9,16,12,30,1002.0,75.0,2.0,24.4,900.0,688.62,513.26
2018,9,16,12,45,998.5,75.5,2.15,24.55,887.5,641.26,478.04
2018,9,16,13,0,995.0,76.0,2.3,24.7,875.0,591.9,440.15
2018,9,16,13,15,990.0,75.5,2.35,24.65,854.0,539.19,398.48
2018,9,16,13,30,985.0,75.0,2.4,24.6,833.0,485.1,354.42
2018,9,16,13,45,978.0,74.0,2.5,24.55,804.0,428.7,307.37
2018,9,16,14,0,971.0,73.0,2.6,24.5,775.0,371.61,258.5
2018,9,16,14,15,961.0,72.0,2.7,24.3,739.0,313.26,208.11
2018,9,16,14,30,951.0,71.0,2.8,24.1,703.0,255.02,158.13
2018,9,16,14,45,939.0,69.5,2.9,23.95,661.0,196.44,110.48
2018,9,16,15,0,927.0,68.0,3.0,23.8,619.0,138.67,69.97
2018,9,16,15,15,910.5,66.0,3.0,23.8,572.0,81.41,43.37
2018,9,16,15,30,894.0,64.0,3.0,23.8,525.0,55.6,41.72
2018,9,16,15,45,871.0,62.0,3.2,23.05,474.0,54.22,40.86
2018,9,16,16,0,848.0,60.0,3.4,22.3,423.0,52.75,39.89
2018,9,16,16,15,815.0,57.0,3.4,21.65,369.0,50.4,38.12
2018,9,16,16,30,782.0,54.0,3.4,21.0,315.0,42.73,31.68
2018,9,16,16,45,731.5,49.5,3.45,20.35,260.0,39.97,29.41
2018,9,16,17,0,681.0,45.0,3.5,19.7,205.0,37.18,27.0
2018,9,16,17,15,598.5,39.5,3.4,18.8,153.5,33.4,23.56
2018,9,16,17,30,516.0,34.0,3.3,17.9,102.0,29.69,19.91
2018,9,16,17,45,347.5,25.0,3.25,17.0,61.5,20.5,10.26
2018,9,16,18,0,179.0,16.0,3.2,16.1,21.0,14.55,0.0
2018,9,16,18,15,89.5,8.0,3.15,15.65,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,17,5,45,95.0,7.5,1.55,10.55,10.0,0.0,0.0
2018,9,17,6,0,190.0,15.0,1.7,10.8,20.0,126.8,0.0
2018,9,17,6,15,361.5,23.0,1.8,11.4,60.0,286.57,206.8
2018,9,17,6,30,533.0,31.0,1.9,12.0,100.0,430.63,352.0
2018,9,17,6,45,615.0,36.5,2.05,12.6,151.5,514.76,424.75
2018,9,17,7,0,697.0,42.0,2.2,13.2,203.0,602.53,495.75
2018,9,17,7,15,745.5,46.0,2.15,13.85,257.5,665.25,542.54
2018,9,17,7,30,794.0,50.0,2.1,14.5,312.0,720.5,581.1
2018,9,17,7,45,826.0,53.0,2.1,15.2,366.0,768.11,612.47
2018,9,17,8,0,858.0,56.0,2.1,15.9,420.0,814.5,641.78
2018,9,17,8,15,880.5,58.0,2.05,16.6,471.0,849.54,661.75
2018,9,17,8,30,903.0,60.0,2.0,17.3,522.0,882.16,679.62
2018,9,17,8,45,919.0,61.5,1.95,18.05,569.0,905.58,690.71
2018,9,17,9,0,935.0,63.0,1.9,18.8,616.0,925.85,699.63
2018,9,17,9,15,943.0,66.0,1.85,19.4,656.5,937.38,703.09
2018,9,17,9,30,951.0,69.0,1.8,20.0,697.0,945.25,704.31
2018,9,17,9,45,955.5,73.0,1.8,20.6,732.0,947.4,702.55
2018,9,17,10,0,960.0,77.0,1.8,21.2,767.0,945.72,698.53
2018,9,17,10,15,966.5,77.5,1.85,21.7,795.0,938.06,691.69
2018,9,17,10,30,973.0,78.0,1.9,22.2,823.0,926.66,682.63
2018,9,17,10,45,977.5,78.5,2.0,22.65,843.5,909.86,670.84
2018,9,17,11,0,982.0,79.0,2.1,23.1,864.0,889.43,656.75
2018,9,17,11,15,984.5,79.5,2.25,23.35,876.5,863.86,640.19
2018,9,17,11,30,987.0,80.0,2.4,23.6,889.0,834.91,621.25
2018,9,17,11,45,988.0,79.5,2.55,23.85,892.5,800.62,598.5
2018,9,17,12,0,989.0,79.0,2.7,24.1,896.0,763.35,573.47
2018,9,17,12,15,987.5,79.5,2.85,24.15,892.0,722.53,544.09
2018,9,17,12,30,986.0,80.0,3.0,24.2,888.0,679.19,511.88
2018,9,17,12,45,982.0,80.5,3.15,24.2,875.0,632.09,476.08
2018,9,17,13,0,978.0,81.0,3.3,24.2,862.0,583.08,437.73
2018,9,17,13,15,974.0,80.0,3.4,24.05,841.5,531.11,396.07
2018,9,17,13,30,970.0,79.0,3.5,23.9,821.0,477.71,351.96
2018,9,17,13,45,963.5,78.5,3.6,23.75,793.0,422.59,305.19
2018,9,17,14,0,957.0,78.0,3.7,23.6,765.0,366.72,256.67
2018,9,17,14,15,948.0,76.5,3.8,23.3,729.5,308.92,206.25
2018,9,17,14,30,939.0,75.0,3.9,23.0,694.0,251.15,156.36
2018,9,17,14,45,926.5,73.5,4.0,22.7,652.5,193.11,109.2
2018,9,17,15,0,914.0,72.0,4.1,22.4,611.0,135.95,69.65
2018,9,17,15,15,897.0,69.5,4.1,22.4,564.0,79.02,44.41
2018,9,17,15,30,880.0,67.0,4.1,22.4,517.0,57.58,43.68
2018,9,17,15,45,856.5,64.5,4.2,21.5,466.0,55.88,42.57
2018,9,17,16,0,833.0,62.0,4.3,20.6,415.0,54.09,41.35
2018,9,17,16,15,799.5,58.5,4.3,19.9,361.0,45.33,34.01
2018,9,17,16,30,766.0,55.0,4.3,19.2,307.0,43.56,32.67
2018,9,17,16,45,714.5,51.0,4.3,18.55,253.0,41.27,30.79
2018,9,17,17,0,663.0,47.0,4.3,17.9,199.0,39.02,28.81
2018,9,17,17,15,575.5,40.5,4.25,17.1,147.5,34.42,24.59
2018,9,17,17,30,488.0,34.0,4.2,16.3,96.0,27.31,17.92
2018,9,17,17,45,322.5,24.5,4.1,15.5,57.5,20.18,9.45
2018,9,17,18,0,157.0,15.0,4.0,14.7,19.0,13.64,0.0
2018,9,17,18,15,78.5,7.5,3.9,14.25,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,5,45,81.0,7.5,1.9,10.15,9.5,0.0,0.0
2018,9,18,6,0,162.0,15.0,2.0,10.4,19.0,109.82,0.0
2018,9,18,6,15,328.5,24.5,2.1,10.8,57.5,273.91,192.74
2018,9,18,6,30,495.0,34.0,2.2,11.2,96.0,406.24,333.71
2018,9,18,6,45,580.5,40.0,2.25,11.65,147.0,493.09,409.68
2018,9,18,7,0,666.0,46.0,2.3,12.1,198.0,583.13,483.18
2018,9,18,7,15,718.0,50.5,2.25,12.7,252.5,648.38,532.69
2018,9,18,7,30,770.0,55.0,2.2,13.3,307.0,714.13,579.82
2018,9,18,7,45,804.5,58.0,2.15,13.95,361.0,763.35,612.37
2018,9,18,8,0,839.0,61.0,2.1,14.6,415.0,803.02,636.82
2018,9,18,8,15,862.5,63.5,2.05,15.25,466.0,838.95,657.87
2018,9,18,8,30,886.0,66.0,2.0,15.9,517.0,872.54,676.76
2018,9,18,8,45,903.5,67.5,1.9,16.6,564.0,896.81,688.19
2018,9,18,9,0,921.0,69.0,1.8,17.3,611.0,918.03,697.39
2018,9,18,9,15,934.0,71.0,1.8,17.95,653.0,932.5,703.32
2018,9,18,9,30,947.0,73.0,1.8,18.6,695.0,943.42,707.05
2018,9,18,9,45,957.0,73.0,1.8,19.25,730.0,945.61,705.16
2018,9,18,10,0,967.0,73.0,1.8,19.9,765.0,944.11,701.11
2018,9,18,10,15,973.0,74.0,1.9,20.4,793.0,936.46,694.84
2018,9,18,10,30,979.0,75.0,2.0,20.9,821.0,925.06,686.25
2018,9,18,10,45,983.5,75.5,2.1,21.35,841.5,908.11,674.23
2018,9,18,11,0,988.0,76.0,2.2,21.8,862.0,887.51,659.87
2018,9,18,11,15,990.0,76.5,2.3,22.15,874.0,861.36,642.06
2018,9,18,11,30,992.0,77.0,2.4,22.5,886.0,831.85,621.97
2018,9,18,11,45,991.5,77.5,2.5,22.8,889.5,797.27,598.46
2018,9,18,12,0,991.0,78.0,2.6,23.1,893.0,759.75,572.77
2018,9,18,12,15,988.5,79.0,2.7,23.25,888.5,718.62,542.42
2018,9,18,12,30,986.0,80.0,2.8,23.4,884.0,675.02,509.53
2018,9,18,12,45,981.0,80.5,2.9,23.55,870.5,627.31,472.78
2018,9,18,13,0,976.0,81.0,3.0,23.7,857.0,577.78,433.63
2018,9,18,13,15,971.0,81.0,3.1,23.65,836.5,526.24,392.1
2018,9,18,13,30,966.0,81.0,3.2,23.6,816.0,473.34,348.2
2018,9,18,13,45,958.5,80.0,3.3,23.6,787.0,417.59,300.82
2018,9,18,14,0,951.0,79.0,3.4,23.6,758.0,361.24,251.87
2018,9,18,14,15,940.5,78.0,3.45,23.4,722.0,303.75,201.74
2018,9,18,14,30,930.0,77.0,3.5,23.2,686.0,246.44,152.46
2018,9,18,14,45,915.5,76.0,3.55,23.0,644.0,188.98,106.29
2018,9,18,15,0,901.0,75.0,3.6,22.8,602.0,132.59,68.26
2018,9,18,15,15,883.5,72.5,3.6,22.8,555.0,76.38,45.07
2018,9,18,15,30,866.0,70.0,3.6,22.8,508.0,59.56,45.31
2018,9,18,15,45,840.0,67.0,3.75,22.0,456.5,57.53,43.91
2018,9,18,16,0,814.0,64.0,3.9,21.2,405.0,48.56,36.49
2018,9,18,16,15,776.5,61.5,3.9,20.5,351.5,47.65,35.96
2018,9,18,16,30,739.0,59.0,3.9,19.8,298.0,46.81,35.44
2018,9,18,16,45,683.5,54.0,3.95,19.15,244.0,43.83,32.95
2018,9,18,17,0,628.0,49.0,4.0,18.5,190.0,40.85,30.32
2018,9,18,17,15,535.0,42.0,3.95,17.6,139.5,32.86,23.13
2018,9,18,17,30,442.0,35.0,3.9,16.7,89.0,28.3,18.64
2018,9,18,17,45,283.5,24.0,3.9,15.85,52.5,19.86,8.26
2018,9,18,18,0,125.0,13.0,3.9,15.0,16.0,11.82,0.0
2018,9,18,18,15,62.5,6.5,3.8,14.5,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,19,5,45,53.5,7.5,1.85,10.1,8.5,0.0,0.0
2018,9,19,6,0,107.0,15.0,1.9,10.3,17.0,76.96,0.0
2018,9,19,6,15,260.0,27.0,2.05,10.7,53.5,229.92,156.1
2018,9,19,6,30,413.0,39.0,2.2,11.1,90.0,364.64,299.32
2018,9,19,6,45,510.0,47.0,2.3,11.55,141.0,457.67,381.77
2018,9,19,7,0,607.0,55.0,2.4,12.0,192.0,555.53,462.27
2018,9,19,7,15,666.0,61.0,2.45,12.6,247.0,625.59,516.56
2018,9,19,7,30,725.0,67.0,2.5,13.2,302.0,691.42,564.97
2018,9,19,7,45,764.5,70.5,2.5,13.8,356.5,744.58,601.54
2018,9,19,8,0,804.0,74.0,2.5,14.4,411.0,796.49,635.93
2018,9,19,8,15,831.0,77.0,2.45,15.15,462.5,835.38,659.17
2018,9,19,8,30,858.0,80.0,2.4,15.9,514.0,871.89,680.2
2018,9,19,8,45,878.5,81.5,2.35,16.65,561.5,889.55,687.67
2018,9,19,9,0,899.0,83.0,2.3,17.4,609.0,912.8,699.12
2018,9,19,9,15,913.5,85.0,2.3,18.1,651.5,928.05,705.59
2018,9,19,9,30,928.0,87.0,2.3,18.8,694.0,939.84,709.86
2018,9,19,9,45,938.5,88.0,2.3,19.55,729.5,943.27,708.54
2018,9,19,10,0,949.0,89.0,2.3,20.3,765.0,943.03,705.02
2018,9,19,10,15,956.5,90.0,2.45,21.05,793.5,936.4,698.9
2018,9,19,10,30,964.0,91.0,2.6,21.8,822.0,926.04,690.42
2018,9,19,10,45,969.0,92.0,2.7,22.55,843.0,909.83,677.73
2018,9,19,11,0,974.0,93.0,2.8,23.3,864.0,889.99,662.74
2018,9,19,11,15,976.5,93.5,2.9,23.85,876.5,864.11,644.28
2018,9,19,11,30,979.0,94.0,3.0,24.4,889.0,834.89,623.61
