Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,13,30,929.0,81.0,1.8,24.6,697.0,368.41,257.23
2018,10,9,13,45,866.0,96.5,1.95,24.55,651.0,312.84,211.24
2018,10,9,14,0,803.0,112.0,2.1,24.5,605.0,256.38,165.39
2018,10,9,14,15,709.0,131.0,2.2,24.2,547.5,202.45,125.12
2018,10,9,14,30,615.0,150.0,2.3,23.9,490.0,163.41,100.77
2018,10,9,14,45,692.5,118.5,2.45,23.6,473.5,104.82,62.96
2018,10,9,15,0,770.0,87.0,2.6,23.3,457.0,63.33,48.49
2018,10,9,15,15,763.0,79.0,2.6,23.3,415.5,58.82,44.85
2018,10,9,15,30,756.0,71.0,2.6,23.3,374.0,54.09,40.96
2018,10,9,15,45,740.0,64.5,2.85,22.4,329.0,50.28,37.97
2018,10,9,16,0,724.0,58.0,3.1,21.5,284.0,46.28,34.74
2018,10,9,16,15,643.5,55.5,3.05,20.7,229.5,45.29,34.0
2018,10,9,16,30,563.0,53.0,3.0,19.9,175.0,40.74,30.02
2018,10,9,16,45,476.0,44.0,2.9,19.15,128.0,34.64,24.46
2018,10,9,17,0,389.0,35.0,2.8,18.4,81.0,28.38,18.47
2018,10,9,17,15,250.5,24.0,2.7,17.75,48.0,19.98,7.34
2018,10,9,17,30,112.0,13.0,2.6,17.1,15.0,11.82,0.0
2018,10,9,17,45,56.0,6.5,2.5,16.45,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,15,78.0,11.5,1.85,11.25,16.5,55.66,0.0
2018,10,10,6,30,156.0,23.0,1.9,11.4,33.0,152.89,84.38
2018,10,10,6,45,322.5,34.5,1.95,11.6,79.5,291.04,236.64
2018,10,10,7,0,489.0,46.0,2.0,11.8,126.0,427.31,354.88
2018,10,10,7,15,494.0,57.5,1.95,12.15,162.5,457.77,382.21
2018,10,10,7,30,499.0,69.0,1.9,12.5,199.0,486.79,406.19
2018,10,10,7,45,591.0,72.0,1.9,12.8,257.5,569.75,470.84
2018,10,10,8,0,683.0,75.0,1.9,13.1,316.0,653.96,533.11
2018,10,10,8,15,754.5,72.5,1.9,13.55,373.5,711.4,572.85
2018,10,10,8,30,826.0,70.0,1.9,14.0,431.0,772.65,614.34
2018,10,10,8,45,847.5,72.0,1.9,14.45,476.0,797.04,628.33
2018,10,10,9,0,869.0,74.0,1.9,14.9,521.0,811.22,635.28
2018,10,10,9,15,885.0,75.5,1.9,15.35,560.5,824.53,641.75
2018,10,10,9,30,901.0,77.0,1.9,15.8,600.0,834.51,645.96
2018,10,10,9,45,912.5,78.0,1.9,16.25,633.0,836.73,644.91
2018,10,10,10,0,924.0,79.0,1.9,16.7,666.0,835.37,641.64
2018,10,10,10,15,931.5,80.0,1.9,17.1,692.0,827.19,633.98
2018,10,10,10,30,939.0,81.0,1.9,17.5,718.0,815.41,624.08
2018,10,10,10,45,944.0,81.5,1.9,17.85,736.5,797.61,610.33
2018,10,10,11,0,949.0,82.0,1.9,18.2,755.0,776.34,594.36
2018,10,10,11,15,951.5,82.5,1.9,18.45,765.0,749.92,575.14
2018,10,10,11,30,954.0,83.0,1.9,18.7,775.0,720.3,552.36
2018,10,10,11,45,954.0,83.0,1.9,18.95,776.5,685.53,525.28
2018,10,10,12,0,954.0,83.0,1.9,19.2,778.0,648.0,495.73
2018,10,10,12,15,950.5,83.5,1.95,19.3,771.5,606.39,463.09
2018,10,10,12,30,947.0,84.0,2.0,19.4,765.0,562.6,427.96
2018,10,10,12,45,940.5,84.5,2.0,19.5,749.5,515.43,389.13
2018,10,10,13,0,934.0,85.0,2.0,19.6,734.0,466.77,348.1
2018,10,10,13,15,926.5,84.0,2.05,19.6,711.0,415.2,304.05
2018,10,10,13,30,919.0,83.0,2.1,19.6,688.0,362.73,258.22
2018,10,10,13,45,882.5,89.5,2.15,19.55,649.5,307.85,210.82
2018,10,10,14,0,846.0,96.0,2.2,19.5,611.0,249.09,161.08
2018,10,10,14,15,858.5,87.0,2.25,19.35,583.0,194.48,114.83
2018,10,10,14,30,871.0,78.0,2.3,19.2,555.0,145.68,78.73
2018,10,10,14,45,851.5,76.0,2.35,19.05,512.5,91.74,51.54
2018,10,10,15,0,832.0,74.0,2.4,18.9,470.0,54.39,41.69
2018,10,10,15,15,805.5,71.0,2.4,18.9,423.0,53.22,40.86
2018,10,10,15,30,779.0,68.0,2.4,18.9,376.0,52.07,40.0
2018,10,10,15,45,739.5,64.0,2.5,18.25,325.5,50.03,38.45
2018,10,10,16,0,700.0,60.0,2.6,17.6,275.0,48.0,36.85
2018,10,10,16,15,638.0,55.5,2.6,17.1,224.0,41.57,31.25
2018,10,10,16,30,576.0,51.0,2.6,16.6,173.0,39.3,29.16
2018,10,10,16,45,476.0,43.5,2.55,16.05,125.5,34.39,24.55
2018,10,10,17,0,376.0,36.0,2.5,15.5,78.0,29.5,19.57
2018,10,10,17,15,226.5,23.5,2.45,15.0,45.0,19.68,5.66
2018,10,10,17,30,77.0,11.0,2.4,14.5,12.0,10.01,0.0
2018,10,10,17,45,38.5,5.5,2.35,14.05,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,11,6,15,84.0,12.0,0.35,12.0,17.0,59.36,0.0
2018,10,11,6,30,168.0,24.0,0.4,12.2,34.0,160.72,78.21
2018,10,11,6,45,247.5,33.5,0.45,12.4,64.5,237.19,189.62
2018,10,11,7,0,327.0,43.0,0.5,12.6,95.0,312.17,256.52
2018,10,11,7,15,263.5,51.5,0.6,12.9,103.0,277.99,231.21
2018,10,11,7,30,200.0,60.0,0.7,13.2,111.0,245.96,205.5
2018,10,11,7,45,107.5,75.5,0.85,13.5,103.5,168.08,139.73
2018,10,11,8,0,15.0,91.0,1.0,13.8,96.0,95.49,76.14
2018,10,11,8,15,19.0,110.0,1.05,14.15,117.5,125.64,101.29
2018,10,11,8,30,23.0,129.0,1.1,14.5,139.0,148.23,119.53
2018,10,11,8,45,59.5,172.5,1.2,14.85,202.0,225.16,182.56
2018,10,11,9,0,96.0,216.0,1.3,15.2,265.0,301.84,243.27
2018,10,11,9,15,138.5,239.5,1.3,15.55,316.0,372.9,297.93
2018,10,11,9,30,181.0,263.0,1.3,15.9,367.0,428.28,339.32
2018,10,11,9,45,165.5,279.0,1.35,16.25,378.5,426.7,336.06
2018,10,11,10,0,150.0,295.0,1.4,16.6,390.0,424.36,332.72
2018,10,11,10,15,220.0,300.5,1.4,17.05,446.0,477.23,372.51
2018,10,11,10,30,290.0,306.0,1.4,17.5,502.0,538.04,416.5
2018,10,11,10,45,336.5,302.5,1.45,17.9,535.5,556.58,429.17
2018,10,11,11,0,383.0,299.0,1.5,18.3,569.0,572.03,439.71
2018,10,11,11,15,330.0,317.0,1.5,18.65,552.0,535.62,410.77
2018,10,11,11,30,277.0,335.0,1.5,19.0,535.0,500.38,383.14
2018,10,11,11,45,226.0,344.0,1.55,19.3,507.5,455.49,348.91
2018,10,11,12,0,175.0,353.0,1.6,19.6,480.0,419.03,320.8
2018,10,11,12,15,350.5,293.0,1.55,19.75,544.5,452.87,346.46
2018,10,11,12,30,526.0,233.0,1.5,19.9,609.0,471.37,358.46
2018,10,11,12,45,516.5,228.5,1.5,20.0,591.5,433.54,327.91
2018,10,11,13,0,507.0,224.0,1.5,20.1,574.0,395.64,297.13
2018,10,11,13,15,710.5,153.0,1.5,20.15,626.5,382.16,280.75
2018,10,11,13,30,914.0,82.0,1.5,20.2,679.0,356.27,251.4
2018,10,11,13,45,905.5,80.0,1.45,20.2,649.5,302.39,204.04
2018,10,11,14,0,897.0,78.0,1.4,20.2,620.0,248.2,157.03
2018,10,11,14,15,884.0,76.0,1.35,20.1,583.5,193.25,112.06
2018,10,11,14,30,871.0,74.0,1.3,20.0,547.0,138.92,73.53
2018,10,11,14,45,853.0,72.5,1.25,19.9,505.5,85.58,48.19
2018,10,11,15,0,835.0,71.0,1.2,19.8,464.0,52.39,39.83
2018,10,11,15,15,809.5,67.5,1.2,19.8,417.0,50.77,38.61
2018,10,11,15,30,784.0,64.0,1.2,19.8,370.0,49.13,37.32
2018,10,11,15,45,746.5,60.5,1.05,19.25,320.5,47.39,36.01
2018,10,11,16,0,709.0,57.0,0.9,18.7,271.0,45.67,34.67
2018,10,11,16,15,651.0,52.5,0.9,18.15,220.5,43.03,32.41
2018,10,11,16,30,593.0,48.0,0.9,17.6,170.0,37.02,27.05
2018,10,11,16,45,496.0,40.5,0.85,17.0,123.0,32.0,22.36
2018,10,11,17,0,399.0,33.0,0.8,16.4,76.0,26.96,17.23
2018,10,11,17,15,242.5,21.5,0.9,15.75,43.5,17.97,2.54
2018,10,11,17,30,86.0,10.0,1.0,15.1,11.0,9.1,0.0
2018,10,11,17,45,43.0,5.0,1.05,14.5,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,15,99.0,12.0,1.25,11.45,17.5,67.75,0.0
2018,10,12,6,30,198.0,24.0,1.4,12.0,35.0,177.56,73.23
2018,10,12,6,45,324.0,34.5,1.55,12.55,75.5,289.64,232.21
2018,10,12,7,0,450.0,45.0,1.7,13.1,116.0,396.45,326.79
2018,10,12,7,15,525.0,52.0,1.7,13.75,164.0,469.44,388.45
2018,10,12,7,30,600.0,59.0,1.7,14.4,212.0,544.49,447.58
2018,10,12,7,45,648.0,64.5,1.7,15.05,261.5,598.67,487.57
2018,10,12,8,0,696.0,70.0,1.7,15.7,311.0,652.45,525.5
2018,10,12,8,15,729.0,74.0,1.7,16.65,358.5,687.51,547.6
2018,10,12,8,30,762.0,78.0,1.7,17.6,406.0,725.2,570.99
2018,10,12,8,45,785.0,81.5,1.65,18.5,450.0,751.83,585.5
2018,10,12,9,0,808.0,85.0,1.6,19.4,494.0,775.63,597.79
2018,10,12,9,15,832.0,84.0,1.55,20.15,533.5,791.77,604.93
2018,10,12,9,30,856.0,83.0,1.5,20.9,573.0,797.94,605.26
2018,10,12,9,45,877.0,81.0,1.45,21.65,607.5,804.3,605.94
2018,10,12,10,0,898.0,79.0,1.4,22.4,642.0,807.17,604.36
2018,10,12,10,15,906.5,80.0,1.4,22.95,668.0,799.99,597.22
2018,10,12,10,30,915.0,81.0,1.4,23.5,694.0,789.25,587.99
2018,10,12,10,45,920.5,81.5,1.45,24.0,712.0,772.21,575.34
2018,10,12,11,0,926.0,82.0,1.5,24.5,730.0,751.77,560.55
2018,10,12,11,15,929.5,82.0,1.6,24.75,740.5,726.08,543.06
2018,10,12,11,30,933.0,82.0,1.7,25.0,751.0,697.25,521.86
2018,10,12,11,45,934.0,82.0,1.8,25.2,753.0,663.8,497.03
2018,10,12,12,0,935.0,82.0,1.9,25.4,755.0,627.59,469.61
2018,10,12,12,15,932.5,82.0,2.05,25.5,748.5,586.84,438.59
2018,10,12,12,30,930.0,82.0,2.2,25.6,742.0,543.91,404.96
2018,10,12,12,45,924.5,82.5,2.3,25.7,727.5,498.06,367.92
2018,10,12,13,0,919.0,83.0,2.4,25.8,713.0,450.65,328.6
2018,10,12,13,15,912.5,82.0,2.55,25.75,690.5,400.29,286.24
2018,10,12,13,30,906.0,81.0,2.7,25.7,668.0,348.95,242.08
2018,10,12,13,45,895.5,79.5,2.85,25.65,638.0,295.45,195.83
2018,10,12,14,0,885.0,78.0,3.0,25.6,608.0,241.85,150.04
2018,10,12,14,15,871.5,76.5,3.1,25.4,572.0,187.93,106.74
2018,10,12,14,30,858.0,75.0,3.2,25.2,536.0,134.67,70.14
2018,10,12,14,45,813.5,79.0,3.3,25.0,489.0,77.22,43.19
2018,10,12,15,0,769.0,83.0,3.4,24.8,442.0,60.93,46.24
2018,10,12,15,15,661.5,93.5,3.4,24.8,379.5,63.65,48.72
2018,10,12,15,30,554.0,104.0,3.4,24.8,317.0,73.39,57.16
2018,10,12,15,45,461.0,100.5,3.5,24.15,261.5,71.72,56.05
2018,10,12,16,0,368.0,97.0,3.6,23.5,206.0,70.18,54.97
2018,10,12,16,15,450.0,73.0,3.2,22.65,181.0,55.76,42.71
2018,10,12,16,30,532.0,49.0,2.8,21.8,156.0,37.81,27.15
2018,10,12,16,45,456.5,40.5,2.45,21.0,113.5,32.07,21.91
2018,10,12,17,0,381.0,32.0,2.1,20.2,71.0,26.2,16.08
2018,10,12,17,15,230.0,20.5,1.95,19.5,40.0,17.18,0.0
2018,10,12,17,30,79.0,9.0,1.8,18.8,9.0,8.19,0.0
2018,10,12,17,45,39.5,4.5,1.65,18.15,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,6,15,137.5,11.0,1.1,14.15,18.5,88.56,0.0
2018,10,13,6,30,275.0,22.0,1.1,14.6,37.0,217.63,67.72
2018,10,13,6,45,410.0,30.0,1.15,15.05,79.5,338.88,266.61
2018,10,13,7,0,545.0,38.0,1.2,15.5,122.0,442.75,358.55
2018,10,13,7,15,616.5,43.0,1.35,16.2,171.5,514.23,417.6
2018,10,13,7,30,688.0,48.0,1.5,16.9,221.0,586.83,474.06
2018,10,13,7,45,731.5,52.5,1.65,17.6,271.5,638.67,512.21
2018,10,13,8,0,775.0,57.0,1.8,18.3,322.0,689.61,548.15
2018,10,13,8,15,805.0,60.0,1.9,19.0,370.5,726.61,572.39
2018,10,13,8,30,835.0,63.0,2.0,19.7,419.0,754.15,589.33
2018,10,13,8,45,856.0,65.0,2.05,20.45,463.5,777.96,602.86
2018,10,13,9,0,877.0,67.0,2.1,21.2,508.0,798.9,614.24
2018,10,13,9,15,893.0,68.5,2.2,21.65,547.5,812.03,621.26
2018,10,13,9,30,909.0,70.0,2.3,22.1,587.0,821.8,626.09
2018,10,13,9,45,921.5,70.5,2.4,22.55,620.0,824.05,625.87
2018,10,13,10,0,934.0,71.0,2.5,23.0,653.0,822.7,623.37
2018,10,13,10,15,942.0,72.0,2.65,23.25,679.5,814.74,617.29
2018,10,13,10,30,950.0,73.0,2.8,23.5,706.0,803.12,608.82
2018,10,13,10,45,955.0,74.0,2.9,23.8,724.5,785.63,595.95
2018,10,13,11,0,960.0,75.0,3.0,24.1,743.0,764.63,580.75
2018,10,13,11,15,962.5,75.5,3.15,24.2,753.0,737.94,562.19
2018,10,13,11,30,965.0,76.0,3.3,24.3,763.0,708.03,539.59
2018,10,13,11,45,966.0,75.5,3.4,24.4,765.0,673.11,512.72
2018,10,13,12,0,967.0,75.0,3.5,24.5,767.0,635.35,483.19
2018,10,13,12,15,966.0,74.5,3.55,24.5,760.5,593.82,450.2
2018,10,13,12,30,965.0,74.0,3.6,24.5,754.0,549.92,414.58
2018,10,13,12,45,961.5,73.5,3.7,24.5,739.5,502.69,375.57
2018,10,13,13,0,958.0,73.0,3.8,24.5,725.0,453.7,334.08
2018,10,13,13,15,953.0,72.5,3.8,24.4,703.5,402.61,289.9
2018,10,13,13,30,948.0,72.0,3.8,24.3,682.0,350.3,243.87
2018,10,13,13,45,939.5,70.5,3.85,24.15,652.0,295.32,195.58
2018,10,13,14,0,931.0,69.0,3.9,24.0,622.0,239.98,147.75
2018,10,13,14,15,918.5,67.0,3.9,23.8,585.0,183.56,102.21
2018,10,13,14,30,906.0,65.0,3.9,23.6,548.0,127.69,64.09
2018,10,13,14,45,889.0,63.5,3.9,23.35,506.0,72.81,40.92
2018,10,13,15,0,872.0,62.0,3.9,23.1,464.0,54.28,40.93
2018,10,13,15,15,847.0,59.5,3.9,23.1,417.0,52.4,39.47
2018,10,13,15,30,822.0,57.0,3.9,23.1,370.0,50.45,37.93
2018,10,13,15,45,786.5,54.0,3.75,22.35,320.0,42.69,31.46
2018,10,13,16,0,751.0,51.0,3.6,21.6,270.0,41.15,30.28
2018,10,13,16,15,695.0,46.0,3.2,20.75,218.5,37.84,27.47
2018,10,13,16,30,639.0,41.0,2.8,19.9,167.0,34.52,24.5
2018,10,13,16,45,540.5,35.0,2.45,19.05,119.5,30.16,20.42
2018,10,13,17,0,442.0,29.0,2.1,18.2,72.0,25.92,15.81
2018,10,13,17,15,259.5,18.0,1.95,17.45,39.5,14.97,0.0
2018,10,13,17,30,77.0,7.0,1.8,16.7,7.0,6.37,0.0
2018,10,13,17,45,38.5,3.5,1.65,15.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,15,137.0,10.5,0.8,10.55,17.5,87.46,0.0
2018,10,14,6,30,274.0,21.0,0.8,11.0,35.0,213.89,40.02
2018,10,14,6,45,413.0,29.0,0.85,11.45,77.5,338.34,267.49
2018,10,14,7,0,552.0,37.0,0.9,11.9,120.0,444.46,362.76
2018,10,14,7,15,625.0,42.5,0.85,12.45,170.5,517.39,422.45
2018,10,14,7,30,698.0,48.0,0.8,13.0,221.0,591.64,478.97
2018,10,14,7,45,743.5,52.0,0.7,13.55,272.0,644.34,515.49
2018,10,14,8,0,789.0,56.0,0.6,14.1,323.0,696.16,549.2
2018,10,14,8,15,819.0,58.5,0.6,14.85,371.5,732.53,571.36
2018,10,14,8,30,849.0,61.0,0.6,15.6,420.0,759.48,586.37
2018,10,14,8,45,869.5,63.5,0.65,16.35,465.0,783.55,599.98
2018,10,14,9,0,890.0,66.0,0.7,17.1,510.0,804.68,611.44
2018,10,14,9,15,904.0,68.0,0.8,17.8,549.0,816.73,617.67
2018,10,14,9,30,918.0,70.0,0.9,18.5,588.0,825.35,621.77
2018,10,14,9,45,927.5,72.0,1.0,19.2,621.0,826.81,621.15
2018,10,14,10,0,937.0,74.0,1.1,19.9,654.0,824.63,618.28
2018,10,14,10,15,944.5,75.0,1.1,20.45,680.0,816.09,610.28
2018,10,14,10,30,952.0,76.0,1.1,21.0,706.0,803.9,600.1
2018,10,14,10,45,957.0,76.5,1.1,21.5,724.0,785.71,586.22
2018,10,14,11,0,962.0,77.0,1.1,22.0,742.0,764.02,570.2
2018,10,14,11,15,965.0,77.5,1.05,22.3,752.5,737.53,550.55
2018,10,14,11,30,968.0,78.0,1.0,22.6,763.0,707.79,527.42
2018,10,14,11,45,969.0,78.5,0.95,22.9,765.5,673.67,500.98
2018,10,14,12,0,970.0,79.0,0.9,23.2,768.0,636.67,472.11
2018,10,14,12,15,968.5,78.5,0.9,23.35,761.5,594.66,439.91
2018,10,14,12,30,967.0,78.0,0.9,23.5,755.0,550.32,405.18
2018,10,14,12,45,963.5,77.0,0.85,23.6,740.0,502.5,366.7
2018,10,14,13,0,960.0,76.0,0.8,23.7,725.0,452.92,325.88
2018,10,14,13,15,954.0,75.5,0.9,23.75,702.5,401.35,283.27
2018,10,14,13,30,948.0,75.0,1.0,23.8,680.0,348.66,238.58
2018,10,14,13,45,939.0,73.5,1.1,23.8,650.0,293.55,191.51
2018,10,14,14,0,930.0,72.0,1.2,23.8,620.0,238.13,144.75
2018,10,14,14,15,917.5,70.0,1.25,23.65,583.0,181.76,100.32
2018,10,14,14,30,905.0,68.0,1.3,23.5,546.0,125.95,63.41
2018,10,14,14,45,887.5,66.0,1.4,23.35,503.5,70.77,41.76
2018,10,14,15,0,870.0,64.0,1.5,23.2,461.0,55.7,42.14
2018,10,14,15,15,844.5,61.0,1.5,23.2,413.5,53.47,40.4
2018,10,14,15,30,819.0,58.0,1.5,23.2,366.0,45.12,33.36
2018,10,14,15,45,781.5,55.0,1.6,22.55,315.5,43.58,32.22
2018,10,14,16,0,744.0,52.0,1.7,21.9,265.0,42.08,31.06
2018,10,14,16,15,685.0,47.5,1.55,20.9,214.0,39.24,28.68
2018,10,14,16,30,626.0,43.0,1.4,19.9,163.0,36.45,26.18
2018,10,14,16,45,523.5,36.0,1.25,18.9,115.5,31.25,21.33
2018,10,14,17,0,421.0,29.0,1.1,17.9,68.0,23.86,13.92
2018,10,14,17,15,245.0,18.0,1.1,17.2,37.5,15.13,0.0
2018,10,14,17,30,69.0,7.0,1.1,16.5,7.0,6.37,0.0
2018,10,14,17,45,34.5,3.5,1.1,15.75,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,15,6,15,139.5,10.0,1.35,11.2,17.0,88.05,0.0
2018,10,15,6,30,279.0,20.0,1.4,11.9,34.0,213.73,4.07
2018,10,15,6,45,437.0,27.5,1.45,12.55,78.5,341.32,268.7
2018,10,15,7,0,595.0,35.0,1.5,13.2,123.0,469.03,382.34
2018,10,15,7,15,667.5,40.0,1.7,14.05,174.5,541.61,443.09
2018,10,15,7,30,740.0,45.0,1.9,14.9,226.0,615.48,501.28
2018,10,15,7,45,784.0,48.5,2.15,15.7,278.0,667.0,540.02
2018,10,15,8,0,828.0,52.0,2.4,16.5,330.0,710.46,571.12
2018,10,15,8,15,857.0,54.5,2.4,17.25,379.5,746.37,594.16
2018,10,15,8,30,886.0,57.0,2.4,18.0,429.0,780.1,614.89
2018,10,15,8,45,906.0,59.0,2.45,18.7,474.0,803.42,628.15
2018,10,15,9,0,926.0,61.0,2.5,19.4,519.0,823.67,639.15
2018,10,15,9,15,939.0,63.0,2.4,19.95,559.0,834.97,643.09
2018,10,15,9,30,952.0,65.0,2.3,20.5,599.0,842.72,644.65
2018,10,15,9,45,961.0,67.0,2.2,21.1,632.5,843.6,641.47
2018,10,15,10,0,970.0,69.0,2.1,21.7,666.0,840.73,635.94
2018,10,15,10,15,977.5,69.5,1.95,22.0,692.0,831.21,626.35
2018,10,15,10,30,985.0,70.0,1.8,22.3,718.0,817.95,614.45
2018,10,15,10,45,989.0,71.0,1.65,22.65,736.0,798.96,598.73
2018,10,15,11,0,993.0,72.0,1.5,23.0,754.0,776.39,580.8
2018,10,15,11,15,994.0,72.5,1.5,23.15,763.5,747.77,560.46
2018,10,15,11,30,995.0,73.0,1.5,23.3,773.0,715.92,536.47
2018,10,15,11,45,995.5,73.5,1.5,23.45,775.0,680.67,509.69
2018,10,15,12,0,996.0,74.0,1.5,23.6,777.0,642.5,480.28
2018,10,15,12,15,994.0,73.5,1.6,23.65,770.0,599.3,447.4
2018,10,15,12,30,992.0,73.0,1.7,23.7,763.0,553.74,411.71
2018,10,15,12,45,988.0,73.0,1.75,23.8,748.0,505.58,372.61
2018,10,15,13,0,984.0,73.0,1.8,23.9,733.0,455.63,330.95
2018,10,15,13,15,977.5,72.0,1.9,23.85,710.0,402.37,285.97
2018,10,15,13,30,971.0,71.0,2.0,23.8,687.0,348.04,239.07
2018,10,15,13,45,961.5,70.0,2.1,23.75,656.0,292.13,190.58
2018,10,15,14,0,952.0,69.0,2.2,23.7,625.0,235.93,142.72
2018,10,15,14,15,939.0,67.5,2.25,23.55,587.5,178.81,97.66
2018,10,15,14,30,926.0,66.0,2.3,23.4,550.0,122.25,60.87
2018,10,15,14,45,908.5,64.0,2.4,23.2,507.0,66.03,40.39
2018,10,15,15,0,891.0,62.0,2.5,23.0,464.0,54.47,41.15
2018,10,15,15,15,865.5,59.5,2.5,23.0,416.0,52.56,39.66
2018,10,15,15,30,840.0,57.0,2.5,23.0,368.0,50.57,38.08
2018,10,15,15,45,802.0,53.5,2.5,22.35,317.0,42.61,31.41
2018,10,15,16,0,764.0,50.0,2.5,21.7,266.0,40.63,29.82
2018,10,15,16,15,704.5,45.5,2.2,20.65,214.0,37.7,27.35
2018,10,15,16,30,645.0,41.0,1.9,19.6,162.0,34.82,24.75
2018,10,15,16,45,539.5,34.5,1.65,18.6,114.5,30.01,20.22
2018,10,15,17,0,434.0,28.0,1.4,17.6,67.0,25.29,14.79
2018,10,15,17,15,251.5,17.5,1.4,16.9,36.5,15.92,0.0
2018,10,15,17,30,69.0,7.0,1.4,16.2,6.0,0.0,0.0
2018,10,15,17,45,34.5,3.5,1.35,15.55,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,16,6,15,133.0,10.0,0.55,12.3,16.0,9.1,0.0
2018,10,16,6,30,266.0,20.0,0.5,12.8,32.0,203.26,0.0
2018,10,16,6,45,426.0,27.5,0.5,13.3,76.0,332.48,256.58
2018,10,16,7,0,586.0,35.0,0.5,13.8,120.0,460.88,369.28
2018,10,16,7,15,660.5,40.5,0.55,14.5,171.5,535.04,429.32
2018,10,16,7,30,735.0,46.0,0.6,15.2,223.0,610.58,486.55
2018,10,16,7,45,780.5,49.5,0.65,15.95,275.0,662.95,523.57
2018,10,16,8,0,826.0,53.0,0.7,16.7,327.0,707.38,553.22
2018,10,16,8,15,855.5,55.5,0.7,17.6,376.5,743.41,574.75
2018,10,16,8,30,885.0,58.0,0.7,18.5,426.0,777.31,594.06
2018,10,16,8,45,905.5,60.0,0.7,19.35,471.5,800.83,605.9
2018,10,16,9,0,926.0,62.0,0.7,20.2,517.0,821.3,615.61
2018,10,16,9,15,940.0,63.5,0.65,20.8,556.5,832.64,618.92
2018,10,16,9,30,954.0,65.0,0.6,21.4,596.0,840.45,620.07
2018,10,16,9,45,964.0,66.5,0.55,22.0,629.5,841.43,616.91
2018,10,16,10,0,974.0,68.0,0.5,22.6,663.0,838.66,611.59
2018,10,16,10,15,980.5,68.5,0.5,22.95,688.5,828.27,603.08
2018,10,16,10,30,987.0,69.0,0.5,23.3,714.0,814.18,592.47
2018,10,16,10,45,991.5,70.0,0.5,23.7,732.5,795.49,578.97
2018,10,16,11,0,996.0,71.0,0.5,24.1,751.0,773.18,563.3
2018,10,16,11,15,997.5,71.0,0.6,24.3,760.0,744.3,544.86
2018,10,16,11,30,999.0,71.0,0.7,24.5,769.0,712.17,522.8
2018,10,16,11,45,999.0,71.0,0.85,24.7,770.5,676.03,497.87
2018,10,16,12,0,999.0,71.0,1.0,24.9,772.0,637.01,469.94
2018,10,16,12,15,997.0,71.0,1.1,25.0,765.0,594.23,437.99
2018,10,16,12,30,995.0,71.0,1.2,25.1,758.0,549.07,403.18
2018,10,16,12,45,991.0,70.5,1.3,25.15,743.0,500.4,364.64
2018,10,16,13,0,987.0,70.0,1.4,25.2,728.0,449.95,323.39
2018,10,16,13,15,980.5,69.0,1.5,25.2,704.5,396.65,278.78
2018,10,16,13,30,974.0,68.0,1.6,25.2,681.0,342.28,232.25
2018,10,16,13,45,964.5,67.5,1.7,25.15,650.5,286.75,184.51
2018,10,16,14,0,955.0,67.0,1.8,25.1,620.0,230.89,137.47
2018,10,16,14,15,941.0,65.5,1.9,24.95,582.0,173.6,93.07
2018,10,16,14,30,927.0,64.0,2.0,24.8,544.0,116.99,57.33
2018,10,16,14,45,907.5,62.0,2.05,24.6,500.5,60.83,46.08
2018,10,16,15,0,888.0,60.0,2.1,24.4,457.0,53.03,39.7
2018,10,16,15,15,862.5,58.0,2.1,24.4,409.5,51.45,38.5
2018,10,16,15,30,837.0,56.0,2.1,24.4,362.0,49.81,37.21
2018,10,16,15,45,798.5,52.5,2.05,23.65,311.0,41.9,30.63
2018,10,16,16,0,760.0,49.0,2.0,22.9,260.0,39.88,29.02
2018,10,16,16,15,699.0,44.5,1.8,21.75,208.5,36.93,26.54
2018,10,16,16,30,638.0,40.0,1.6,20.6,157.0,34.02,23.92
2018,10,16,16,45,529.5,33.5,1.45,19.5,109.5,29.18,19.37
2018,10,16,17,0,421.0,27.0,1.3,18.4,62.0,24.44,13.65
2018,10,16,17,15,243.0,16.5,1.3,17.75,33.5,15.01,0.0
2018,10,16,17,30,65.0,6.0,1.3,17.1,5.0,0.0,0.0
2018,10,16,17,45,32.5,3.0,1.3,16.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,17,6,15,114.0,9.5,0.6,12.75,14.5,8.64,0.0
2018,10,17,6,30,228.0,19.0,0.6,13.1,29.0,152.4,0.0
2018,10,17,6,45,381.5,28.0,0.6,13.4,70.5,313.53,240.17
2018,10,17,7,0,535.0,37.0,0.6,13.7,112.0,426.84,343.45
2018,10,17,7,15,612.0,42.5,0.7,14.3,162.0,501.68,405.88
2018,10,17,7,30,689.0,48.0,0.8,14.9,212.0,577.68,465.09
2018,10,17,7,45,736.0,52.0,0.95,15.5,262.5,630.72,504.73
2018,10,17,8,0,783.0,56.0,1.1,16.1,313.0,682.88,542.13
2018,10,17,8,15,813.5,58.5,1.1,17.05,361.0,719.06,564.37
2018,10,17,8,30,844.0,61.0,1.1,18.0,409.0,745.96,579.38
2018,10,17,8,45,865.5,64.0,1.1,18.9,454.0,771.0,592.84
2018,10,17,9,0,887.0,67.0,1.1,19.8,499.0,793.08,604.01
2018,10,17,9,15,903.0,68.0,1.1,20.4,538.0,805.12,608.94
2018,10,17,9,30,919.0,69.0,1.1,21.0,577.0,813.8,611.78
2018,10,17,9,45,930.5,70.0,1.1,21.6,610.0,815.42,610.02
2018,10,17,10,0,942.0,71.0,1.1,22.2,643.0,813.41,606.09
2018,10,17,10,15,949.5,72.5,1.1,22.55,669.0,805.22,598.84
2018,10,17,10,30,957.0,74.0,1.1,22.9,695.0,793.37,589.38
2018,10,17,10,45,962.0,74.5,1.15,23.25,713.0,774.97,576.36
2018,10,17,11,0,967.0,75.0,1.2,23.6,731.0,753.07,561.11
2018,10,17,11,15,969.5,75.5,1.3,23.75,741.0,726.06,542.4
2018,10,17,11,30,972.0,76.0,1.4,23.9,751.0,695.83,520.44
2018,10,17,11,45,972.5,76.0,1.5,24.1,752.5,660.79,494.45
2018,10,17,12,0,973.0,76.0,1.6,24.3,754.0,622.93,465.73
2018,10,17,12,15,971.0,76.0,1.7,24.35,747.5,581.09,433.54
2018,10,17,12,30,969.0,76.0,1.8,24.4,741.0,536.94,398.62
2018,10,17,12,45,964.0,75.5,1.85,24.4,725.5,488.93,359.62
2018,10,17,13,0,959.0,75.0,1.9,24.4,710.0,439.3,318.21
2018,10,17,13,15,952.5,74.0,1.95,24.3,687.0,387.32,274.03
2018,10,17,13,30,946.0,73.0,2.0,24.2,664.0,334.31,228.14
2018,10,17,13,45,936.0,72.0,2.05,24.1,633.5,279.69,180.85
2018,10,17,14,0,926.0,71.0,2.1,24.0,603.0,224.85,134.55
2018,10,17,14,15,912.5,69.0,2.1,23.75,566.0,168.83,91.27
2018,10,17,14,30,899.0,67.0,2.1,23.5,529.0,113.48,56.9
2018,10,17,14,45,880.0,65.5,2.15,23.25,486.5,59.28,45.06
2018,10,17,15,0,861.0,64.0,2.2,23.0,444.0,55.68,42.22
2018,10,17,15,15,834.0,61.0,2.2,23.0,396.5,53.42,40.43
2018,10,17,15,30,807.0,58.0,2.2,23.0,349.0,45.39,33.66
2018,10,17,15,45,767.0,54.5,2.15,22.2,299.0,43.46,32.18
2018,10,17,16,0,727.0,51.0,2.1,21.4,249.0,41.54,30.65
2018,10,17,16,15,663.5,46.0,1.9,20.35,198.5,38.24,27.83
2018,10,17,16,30,600.0,41.0,1.7,19.3,148.0,34.98,24.86
2018,10,17,16,45,490.0,34.0,1.5,18.3,102.5,29.75,19.9
2018,10,17,17,0,380.0,27.0,1.3,17.3,57.0,22.47,11.68
2018,10,17,17,15,205.5,15.5,1.25,16.6,30.0,14.1,0.0
2018,10,17,17,30,31.0,4.0,1.2,15.9,3.0,0.0,0.0
2018,10,17,17,45,15.5,2.0,1.15,15.2,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,6,15,112.5,9.0,1.05,11.8,13.5,0.0,0.0
2018,10,18,6,30,225.0,18.0,1.1,12.2,27.0,149.01,0.0
2018,10,18,6,45,378.5,27.0,1.1,12.6,68.0,309.34,236.11
2018,10,18,7,0,532.0,36.0,1.1,13.0,109.0,421.9,342.38
2018,10,18,7,15,610.0,41.5,1.25,13.6,158.5,496.92,406.56
2018,10,18,7,30,688.0,47.0,1.4,14.2,208.0,573.21,467.46
2018,10,18,7,45,735.5,51.0,1.6,14.85,258.5,626.34,508.06
2018,10,18,8,0,783.0,55.0,1.8,15.5,309.0,678.64,546.34
2018,10,18,8,15,814.5,57.5,1.75,16.3,357.5,715.41,569.66
2018,10,18,8,30,846.0,60.0,1.7,17.1,406.0,742.98,585.55
2018,10,18,8,45,868.5,62.5,1.7,17.95,451.0,768.06,599.57
2018,10,18,9,0,891.0,65.0,1.7,18.8,496.0,790.23,611.28
2018,10,18,9,15,907.0,67.0,1.7,19.55,535.5,803.44,616.88
2018,10,18,9,30,923.0,69.0,1.7,20.3,575.0,813.22,620.23
2018,10,18,9,45,934.5,70.0,1.7,21.05,608.0,814.71,618.03
2018,10,18,10,0,946.0,71.0,1.7,21.8,641.0,812.58,613.6
2018,10,18,10,15,953.5,71.5,1.65,22.25,666.5,803.15,604.63
2018,10,18,10,30,961.0,72.0,1.6,22.7,692.0,790.09,593.47
2018,10,18,10,45,966.0,73.5,1.6,23.1,710.5,772.68,580.16
2018,10,18,11,0,971.0,75.0,1.6,23.5,729.0,751.72,564.61
2018,10,18,11,15,973.5,75.0,1.55,23.75,738.5,724.06,543.31
2018,10,18,11,30,976.0,75.0,1.5,24.0,748.0,693.19,519.21
2018,10,18,11,45,976.5,75.5,1.45,24.25,750.0,658.53,492.1
2018,10,18,12,0,977.0,76.0,1.4,24.5,752.0,621.01,462.5
2018,10,18,12,15,975.0,75.5,1.3,24.65,745.0,578.55,428.66
2018,10,18,12,30,973.0,75.0,1.2,24.8,738.0,533.81,392.44
2018,10,18,12,45,968.5,75.0,1.15,24.9,723.0,486.33,353.71
2018,10,18,13,0,964.0,75.0,1.1,25.0,708.0,437.16,312.71
2018,10,18,13,15,957.5,74.0,1.05,25.0,685.0,384.98,268.65
2018,10,18,13,30,951.0,73.0,1.0,25.0,662.0,331.77,223.03
2018,10,18,13,45,941.5,71.5,0.95,24.95,631.5,276.66,175.99
2018,10,18,14,0,932.0,70.0,0.9,24.9,601.0,221.3,130.03
2018,10,18,14,15,918.5,68.5,0.85,24.75,564.0,165.44,87.82
2018,10,18,14,30,905.0,67.0,0.8,24.6,527.0,110.21,54.83
2018,10,18,14,45,886.0,65.0,0.8,24.4,484.5,56.46,42.43
2018,10,18,15,0,867.0,63.0,0.8,24.2,442.0,55.03,41.47
2018,10,18,15,15,840.0,60.0,0.8,24.2,394.5,52.75,39.67
2018,10,18,15,30,813.0,57.0,0.8,24.2,347.0,44.76,32.96
2018,10,18,15,45,771.5,53.5,0.85,23.4,296.5,42.79,31.46
2018,10,18,16,0,730.0,50.0,0.9,22.6,246.0,40.83,29.89
2018,10,18,16,15,665.0,45.0,0.95,21.5,195.0,37.5,27.05
2018,10,18,16,30,600.0,40.0,1.0,20.4,144.0,34.2,24.04
2018,10,18,16,45,486.5,33.0,1.05,19.3,99.0,28.93,19.04
2018,10,18,17,0,373.0,26.0,1.1,18.2,54.0,21.69,10.4
2018,10,18,17,15,201.5,15.0,1.15,17.55,28.5,13.64,0.0
2018,10,18,17,30,30.0,4.0,1.2,16.9,3.0,0.0,0.0
2018,10,18,17,45,15.0,2.0,1.2,16.2,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,6,15,96.5,9.0,1.15,13.15,12.5,0.0,0.0
2018,10,19,6,30,193.0,18.0,1.1,13.6,25.0,129.54,0.0
2018,10,19,6,45,342.5,27.5,1.05,14.05,64.0,285.14,213.46
2018,10,19,7,0,492.0,37.0,1.0,14.5,103.0,403.38,324.8
2018,10,19,7,15,574.0,43.5,1.2,15.25,152.0,478.91,389.58
2018,10,19,7,30,656.0,50.0,1.4,16.0,201.0,551.68,448.03
2018,10,19,7,45,706.0,54.0,1.6,16.75,251.0,605.98,489.39
2018,10,19,8,0,756.0,58.0,1.8,17.5,301.0,659.45,528.34
2018,10,19,8,15,790.0,61.5,1.85,18.35,349.5,698.89,554.34
2018,10,19,8,30,824.0,65.0,1.9,19.2,398.0,736.23,578.04
2018,10,19,8,45,848.0,67.5,1.95,20.05,443.0,762.0,592.9
2018,10,19,9,0,872.0,70.0,2.0,20.9,488.0,778.07,600.79
2018,10,19,9,15,889.5,71.5,2.05,21.65,527.5,791.59,607.15
2018,10,19,9,30,907.0,73.0,2.1,22.4,567.0,801.77,611.26
2018,10,19,9,45,920.5,74.0,2.1,23.2,600.5,804.74,609.99
2018,10,19,10,0,934.0,75.0,2.1,24.0,634.0,804.09,606.46
2018,10,19,10,15,942.5,75.5,2.1,24.5,659.5,795.43,598.36
2018,10,19,10,30,951.0,76.0,2.1,25.0,685.0,783.14,588.04
2018,10,19,10,45,956.0,77.0,2.1,25.5,703.0,765.27,574.1
2018,10,19,11,0,961.0,78.0,2.1,26.0,721.0,743.91,557.97
